Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,30,583.0,56.0,4.7,10.7,182.0,44.94,34.88
2018,2,11,16,45,485.5,49.0,4.55,10.35,136.5,39.79,29.92
2018,2,11,17,0,388.0,42.0,4.4,10.0,91.0,34.78,24.73
2018,2,11,17,15,227.0,28.5,4.35,9.85,54.0,22.21,10.46
2018,2,11,17,30,66.0,15.0,4.3,9.7,17.0,12.8,0.0
2018,2,11,17,45,33.0,7.5,4.3,9.5,8.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,6,45,16.0,2.5,1.3,5.4,2.0,0.0,0.0
2018,2,12,7,0,32.0,5.0,1.3,5.9,4.0,0.0,0.0
2018,2,12,7,15,68.5,18.0,1.55,6.65,22.0,60.63,0.0
2018,2,12,7,30,105.0,31.0,1.8,7.4,40.0,141.8,101.73
2018,2,12,7,45,173.5,46.0,2.1,8.2,72.0,214.24,177.93
2018,2,12,8,0,242.0,61.0,2.4,9.0,104.0,309.19,261.66
2018,2,12,8,15,282.5,75.5,2.5,9.45,140.0,367.9,313.0
2018,2,12,8,30,323.0,90.0,2.6,9.9,176.0,428.48,364.1
2018,2,12,8,45,446.5,90.5,2.7,10.35,232.5,544.71,458.93
2018,2,12,9,0,570.0,91.0,2.8,10.8,289.0,675.95,560.29
2018,2,12,9,15,676.5,84.5,2.8,11.1,348.0,778.09,635.27
2018,2,12,9,30,783.0,78.0,2.8,11.4,407.0,874.52,703.53
2018,2,12,9,45,840.5,73.0,2.8,11.7,454.5,932.16,741.86
2018,2,12,10,0,898.0,68.0,2.8,12.0,502.0,976.15,770.08
2018,2,12,10,15,911.5,69.5,2.8,12.3,534.5,993.77,779.59
2018,2,12,10,30,925.0,71.0,2.8,12.6,567.0,1007.64,786.78
2018,2,12,10,45,934.5,72.0,2.8,12.85,592.5,1012.99,788.35
2018,2,12,11,0,944.0,73.0,2.8,13.1,618.0,1014.31,787.38
2018,2,12,11,15,949.0,73.5,2.8,13.25,635.5,1006.56,780.66
2018,2,12,11,30,954.0,74.0,2.8,13.4,653.0,994.76,771.44
2018,2,12,11,45,956.5,74.5,2.8,13.6,663.0,976.62,757.89
2018,2,12,12,0,959.0,75.0,2.8,13.8,673.0,954.57,741.83
2018,2,12,12,15,957.5,75.5,2.85,13.85,674.0,925.2,721.62
2018,2,12,12,30,956.0,76.0,2.9,13.9,675.0,892.33,698.95
2018,2,12,12,45,952.0,77.0,2.9,14.0,668.5,854.66,672.32
2018,2,12,13,0,948.0,78.0,2.9,14.1,662.0,813.96,643.42
2018,2,12,13,15,943.0,77.5,2.9,14.1,647.5,768.05,610.8
2018,2,12,13,30,938.0,77.0,2.9,14.1,633.0,719.66,574.91
2018,2,12,13,45,930.0,76.0,2.95,14.1,611.0,666.59,533.58
2018,2,12,14,0,922.0,75.0,3.0,14.1,589.0,611.79,489.72
2018,2,12,14,15,911.0,73.5,2.95,14.0,560.0,553.46,441.61
2018,2,12,14,30,900.0,72.0,2.9,13.9,531.0,494.25,391.28
2018,2,12,14,45,884.0,70.0,2.9,13.85,495.5,431.92,336.97
2018,2,12,15,0,868.0,68.0,2.9,13.8,460.0,369.85,281.3
2018,2,12,15,15,845.0,65.5,2.9,13.8,419.0,304.34,221.92
2018,2,12,15,30,822.0,63.0,2.9,13.8,378.0,241.44,164.71
2018,2,12,15,45,789.0,60.0,2.45,13.2,333.0,178.57,110.44
2018,2,12,16,0,756.0,57.0,2.0,12.6,288.0,119.33,65.64
2018,2,12,16,15,706.0,53.0,1.8,11.75,240.5,62.66,36.84
2018,2,12,16,30,656.0,49.0,1.6,10.9,193.0,43.12,33.29
2018,2,12,16,45,576.0,42.5,1.45,10.05,146.5,37.77,28.24
2018,2,12,17,0,496.0,36.0,1.3,9.2,100.0,29.76,20.57
2018,2,12,17,15,343.5,26.5,1.35,8.95,62.0,22.05,11.14
2018,2,12,17,30,191.0,17.0,1.4,8.7,24.0,14.51,0.0
2018,2,12,17,45,95.5,8.5,1.45,8.4,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,6,45,29.5,3.0,1.25,4.15,3.0,0.0,0.0
2018,2,13,7,0,59.0,6.0,1.2,4.6,6.0,5.12,0.0
2018,2,13,7,15,222.0,18.0,1.35,5.35,35.0,162.3,0.0
2018,2,13,7,30,385.0,30.0,1.5,6.1,64.0,355.37,267.45
2018,2,13,7,45,489.0,38.0,1.6,6.85,108.5,459.24,378.77
2018,2,13,8,0,593.0,46.0,1.7,7.6,153.0,570.2,472.72
2018,2,13,8,15,655.0,51.0,1.65,8.3,201.0,640.74,529.26
2018,2,13,8,30,717.0,56.0,1.6,9.0,249.0,721.75,590.28
2018,2,13,8,45,756.5,60.0,1.55,9.65,296.0,782.24,632.78
2018,2,13,9,0,796.0,64.0,1.5,10.3,343.0,841.66,672.5
2018,2,13,9,15,825.5,66.0,1.45,11.1,387.0,887.54,700.52
2018,2,13,9,30,855.0,68.0,1.4,11.9,431.0,931.02,725.9
2018,2,13,9,45,877.0,69.0,1.4,12.65,470.0,952.42,736.37
2018,2,13,10,0,899.0,70.0,1.4,13.4,509.0,981.12,751.86
2018,2,13,10,15,911.5,72.0,1.3,13.9,541.5,998.42,758.4
2018,2,13,10,30,924.0,74.0,1.2,14.4,574.0,1011.93,762.44
2018,2,13,10,45,933.0,75.0,1.15,14.85,599.5,1016.75,761.94
2018,2,13,11,0,942.0,76.0,1.1,15.3,625.0,1017.54,759.06
2018,2,13,11,15,947.0,77.5,1.0,15.55,643.0,1010.99,751.21
2018,2,13,11,30,952.0,79.0,0.9,15.8,661.0,1000.36,740.97
2018,2,13,11,45,954.5,79.5,0.75,16.05,671.0,982.12,724.97
2018,2,13,12,0,957.0,80.0,0.6,16.3,681.0,959.98,706.72
2018,2,13,12,15,958.0,80.0,0.5,16.5,683.0,932.11,686.27
2018,2,13,12,30,959.0,80.0,0.4,16.7,685.0,900.6,663.73
2018,2,13,12,45,957.0,79.5,0.35,16.85,678.5,862.59,638.29
2018,2,13,13,0,955.0,79.0,0.3,17.0,672.0,821.43,610.85
2018,2,13,13,15,950.5,79.0,0.35,17.05,658.0,776.05,582.44
2018,2,13,13,30,946.0,79.0,0.4,17.1,644.0,728.08,550.76
2018,2,13,13,45,938.0,77.5,0.45,17.15,621.5,673.99,512.57
2018,2,13,14,0,930.0,76.0,0.5,17.2,599.0,618.17,471.78
2018,2,13,14,15,918.0,75.5,0.6,17.1,570.0,559.8,428.22
2018,2,13,14,30,906.0,75.0,0.7,17.0,541.0,500.59,381.94
2018,2,13,14,45,889.0,73.5,0.75,16.9,505.0,437.83,330.58
2018,2,13,15,0,872.0,72.0,0.8,16.8,469.0,374.64,276.95
2018,2,13,15,15,849.5,69.0,0.8,16.8,427.5,309.22,219.98
2018,2,13,15,30,827.0,66.0,0.8,16.8,386.0,245.53,164.09
2018,2,13,15,45,795.0,62.5,0.75,16.05,340.5,181.92,110.88
2018,2,13,16,0,763.0,59.0,0.7,15.3,295.0,121.83,66.44
2018,2,13,16,15,715.0,54.5,0.8,14.55,247.0,64.24,37.52
2018,2,13,16,30,667.0,50.0,0.9,13.8,199.0,44.0,33.7
2018,2,13,16,45,589.0,43.5,1.0,13.1,152.0,38.66,28.72
2018,2,13,17,0,511.0,37.0,1.1,12.4,105.0,30.6,21.08
2018,2,13,17,15,361.0,28.0,1.1,12.05,66.0,23.35,12.5
2018,2,13,17,30,211.0,19.0,1.1,11.7,27.0,16.22,0.0
2018,2,13,17,45,105.5,9.5,1.15,11.35,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.5,0.5,7.8,3.5,0.0,0.0
2018,2,14,7,0,55.0,7.0,0.5,7.9,7.0,40.02,0.0
2018,2,14,7,15,207.0,19.5,0.6,8.45,36.0,184.52,0.0
2018,2,14,7,30,359.0,32.0,0.7,9.0,65.0,338.9,256.28
2018,2,14,7,45,447.0,41.0,0.85,9.55,107.0,431.59,351.47
2018,2,14,8,0,535.0,50.0,1.0,10.1,149.0,530.03,434.13
2018,2,14,8,15,564.5,60.0,1.05,10.55,191.0,586.15,479.63
2018,2,14,8,30,594.0,70.0,1.1,11.0,233.0,642.23,522.79
2018,2,14,8,45,663.5,72.0,1.15,11.45,283.5,723.02,581.97
2018,2,14,9,0,733.0,74.0,1.2,11.9,334.0,804.47,638.89
2018,2,14,9,15,766.0,76.5,1.35,12.5,377.5,846.56,667.11
2018,2,14,9,30,799.0,79.0,1.5,13.1,421.0,893.29,698.37
2018,2,14,9,45,517.5,132.0,1.6,13.65,361.0,692.73,552.79
2018,2,14,10,0,236.0,185.0,1.7,14.2,301.0,463.21,375.02
2018,2,14,10,15,148.0,207.0,1.85,14.6,281.5,380.18,308.56
2018,2,14,10,30,60.0,229.0,2.0,15.0,262.0,296.18,238.78
2018,2,14,10,45,57.5,236.5,2.15,15.4,269.0,298.45,240.19
2018,2,14,11,0,55.0,244.0,2.3,15.8,276.0,300.7,241.24
2018,2,14,11,15,165.5,256.0,2.4,16.05,357.0,436.49,350.26
2018,2,14,11,30,276.0,268.0,2.5,16.3,438.0,567.79,451.12
2018,2,14,11,45,339.0,262.0,2.6,16.55,474.0,608.57,481.71
2018,2,14,12,0,402.0,256.0,2.7,16.8,510.0,645.42,509.58
2018,2,14,12,15,576.5,199.0,2.8,16.85,564.5,738.06,580.9
2018,2,14,12,30,751.0,142.0,2.9,16.9,619.0,808.79,633.15
2018,2,14,12,45,793.5,128.5,3.0,16.9,628.5,793.09,622.03
2018,2,14,13,0,836.0,115.0,3.1,16.9,638.0,777.13,611.47
2018,2,14,13,15,857.0,105.5,3.15,16.8,631.5,743.61,587.87
2018,2,14,13,30,878.0,96.0,3.2,16.7,625.0,705.65,559.44
2018,2,14,13,45,889.5,90.0,3.3,16.55,609.5,657.31,522.6
2018,2,14,14,0,901.0,84.0,3.4,16.4,594.0,610.36,485.43
2018,2,14,14,15,895.5,80.5,3.45,16.1,566.5,553.71,439.47
2018,2,14,14,30,890.0,77.0,3.5,15.8,539.0,495.68,390.8
2018,2,14,14,45,875.5,75.0,3.55,15.5,504.0,434.27,337.76
2018,2,14,15,0,861.0,73.0,3.6,15.2,469.0,372.16,282.52
2018,2,14,15,15,838.5,70.5,3.6,15.2,428.0,307.77,224.17
2018,2,14,15,30,816.0,68.0,3.6,15.2,387.0,245.11,167.33
2018,2,14,15,45,753.5,66.5,3.5,14.15,334.0,179.01,112.16
2018,2,14,16,0,691.0,65.0,3.4,13.1,281.0,116.89,66.12
2018,2,14,16,15,673.0,58.5,3.1,12.25,241.0,66.45,40.48
2018,2,14,16,30,655.0,52.0,2.8,11.4,201.0,45.61,35.47
2018,2,14,16,45,577.5,45.5,2.55,10.6,154.0,37.02,27.56
2018,2,14,17,0,500.0,39.0,2.3,9.8,107.0,32.2,22.78
2018,2,14,17,15,350.5,29.0,2.3,9.4,67.5,24.12,13.73
2018,2,14,17,30,201.0,19.0,2.3,9.0,28.0,16.22,0.0
2018,2,14,17,45,100.5,9.5,2.3,8.6,14.0,8.11,0.0
2018,2,14,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,2.3,4.7,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,2.5,5.1,10.0,68.03,0.0
2018,2,15,7,15,262.5,21.0,2.7,5.65,41.5,224.61,0.0
2018,2,15,7,30,429.0,32.0,2.9,6.2,73.0,389.39,306.34
2018,2,15,7,45,535.0,38.5,3.1,6.8,119.5,495.46,413.47
2018,2,15,8,0,641.0,45.0,3.3,7.4,166.0,599.89,503.56
2018,2,15,8,15,701.0,49.0,3.35,8.05,215.5,678.44,568.03
2018,2,15,8,30,761.0,53.0,3.4,8.7,265.0,757.84,629.77
2018,2,15,8,45,803.0,56.5,3.45,9.35,314.5,821.08,676.33
2018,2,15,9,0,845.0,60.0,3.5,10.0,364.0,883.33,720.31
2018,2,15,9,15,871.5,62.0,3.6,10.55,408.5,917.27,742.64
2018,2,15,9,30,898.0,64.0,3.7,11.1,453.0,958.38,769.83
2018,2,15,9,45,917.0,65.5,3.8,11.7,492.5,988.72,788.57
2018,2,15,10,0,936.0,67.0,3.9,12.3,532.0,1015.7,804.79
2018,2,15,10,15,949.5,68.0,3.95,12.8,565.5,1032.94,813.99
2018,2,15,10,30,963.0,69.0,4.0,13.3,599.0,1046.26,820.56
2018,2,15,10,45,976.0,69.5,4.1,13.8,627.0,1054.32,823.95
2018,2,15,11,0,989.0,70.0,4.2,14.3,655.0,1058.12,824.56
2018,2,15,11,15,996.0,70.5,4.2,14.55,674.0,1051.77,818.39
2018,2,15,11,30,1003.0,71.0,4.2,14.8,693.0,1041.09,809.49
2018,2,15,11,45,1006.5,71.0,4.2,15.1,703.5,1022.23,794.95
2018,2,15,12,0,1010.0,71.0,4.2,15.4,714.0,999.22,777.74
2018,2,15,12,15,1010.5,71.0,4.2,15.55,716.0,969.51,756.4
2018,2,15,12,30,1011.0,71.0,4.2,15.7,718.0,935.98,732.44
2018,2,15,12,45,1009.0,71.0,4.2,15.8,711.5,896.75,704.56
2018,2,15,13,0,1007.0,71.0,4.2,15.9,705.0,854.16,674.19
2018,2,15,13,15,1002.5,71.0,4.15,15.95,690.5,806.61,639.95
2018,2,15,13,30,998.0,71.0,4.1,16.0,676.0,756.3,602.79
2018,2,15,13,45,991.0,69.5,4.05,16.0,653.0,700.32,558.78
2018,2,15,14,0,984.0,68.0,4.0,16.0,630.0,642.37,512.12
2018,2,15,14,15,970.5,67.0,3.95,15.9,598.5,579.82,460.72
2018,2,15,14,30,957.0,66.0,3.9,15.8,567.0,516.53,407.13
2018,2,15,14,45,941.5,64.5,3.8,15.7,530.0,451.48,350.41
2018,2,15,15,0,926.0,63.0,3.7,15.6,493.0,386.53,292.18
2018,2,15,15,15,905.5,60.5,3.7,15.6,450.5,319.6,231.36
2018,2,15,15,30,885.0,58.0,3.7,15.6,408.0,253.99,171.66
2018,2,15,15,45,855.5,55.5,2.95,14.65,361.5,188.52,115.19
2018,2,15,16,0,826.0,53.0,2.2,13.7,315.0,122.7,65.26
2018,2,15,16,15,782.0,49.5,2.0,12.6,266.0,61.94,34.72
2018,2,15,16,30,738.0,46.0,1.8,11.5,217.0,40.86,31.23
2018,2,15,16,45,665.5,41.0,1.65,10.45,168.0,36.66,27.32
2018,2,15,17,0,593.0,36.0,1.5,9.4,119.0,32.57,23.23
2018,2,15,17,15,435.0,28.0,1.5,9.05,76.0,25.49,15.26
2018,2,15,17,30,277.0,20.0,1.5,8.7,33.0,16.98,0.0
2018,2,15,17,45,138.5,10.0,1.5,8.35,16.5,8.54,0.0
2018,2,15,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,6,45,50.5,4.5,1.0,6.2,5.0,0.0,0.0
2018,2,16,7,0,101.0,9.0,0.9,6.5,10.0,70.35,0.0
2018,2,16,7,15,266.5,20.0,0.95,7.15,42.0,229.64,0.0
2018,2,16,7,30,432.0,31.0,1.0,7.8,74.0,391.3,306.45
2018,2,16,7,45,529.0,38.0,1.1,8.45,120.0,490.75,401.38
2018,2,16,8,0,626.0,45.0,1.2,9.1,166.0,588.98,482.7
2018,2,16,8,15,683.5,50.0,1.25,9.7,215.0,666.08,543.17
2018,2,16,8,30,741.0,55.0,1.3,10.3,264.0,744.18,601.15
2018,2,16,8,45,777.5,58.5,1.4,10.95,311.0,802.09,642.18
2018,2,16,9,0,814.0,62.0,1.5,11.6,358.0,858.75,680.9
2018,2,16,9,15,839.5,64.0,1.55,12.15,401.5,901.32,708.11
2018,2,16,9,30,865.0,66.0,1.6,12.7,445.0,930.81,725.72
2018,2,16,9,45,883.5,68.5,1.65,13.25,484.0,961.6,744.06
2018,2,16,10,0,902.0,71.0,1.7,13.8,523.0,989.11,759.92
2018,2,16,10,15,914.5,72.5,1.75,14.2,555.5,1005.82,768.87
2018,2,16,10,30,927.0,74.0,1.8,14.6,588.0,1018.71,775.46
2018,2,16,10,45,935.5,75.0,1.85,15.05,613.5,1023.04,776.36
2018,2,16,11,0,944.0,76.0,1.9,15.5,639.0,1023.31,774.82
2018,2,16,11,15,950.0,77.0,1.95,15.75,657.5,1017.02,769.71
2018,2,16,11,30,956.0,78.0,2.0,16.0,676.0,1006.61,762.08
2018,2,16,11,45,958.5,79.0,2.05,16.3,686.0,988.83,749.56
2018,2,16,12,0,961.0,80.0,2.1,16.6,696.0,967.07,734.55
2018,2,16,12,15,962.5,80.0,2.1,16.8,698.5,939.39,715.34
2018,2,16,12,30,964.0,80.0,2.1,17.0,701.0,908.01,693.72
2018,2,16,12,45,962.0,80.0,2.15,17.15,695.0,870.21,668.3
2018,2,16,13,0,960.0,80.0,2.2,17.3,689.0,829.22,640.51
2018,2,16,13,15,956.0,79.0,2.25,17.35,674.5,782.69,608.79
2018,2,16,13,30,952.0,78.0,2.3,17.4,660.0,733.54,573.88
2018,2,16,13,45,944.5,77.5,2.35,17.45,638.0,680.32,533.55
2018,2,16,14,0,937.0,77.0,2.4,17.5,616.0,625.25,490.61
2018,2,16,14,15,925.0,75.0,2.4,17.35,585.5,564.75,442.33
2018,2,16,14,30,913.0,73.0,2.4,17.2,555.0,503.47,391.79
2018,2,16,14,45,897.0,71.5,2.4,17.1,519.0,440.53,338.16
2018,2,16,15,0,881.0,70.0,2.4,17.0,483.0,377.81,283.06
2018,2,16,15,15,859.5,67.5,2.4,17.0,441.5,311.42,223.92
2018,2,16,15,30,838.0,65.0,2.4,17.0,400.0,247.59,166.75
2018,2,16,15,45,807.5,61.5,1.85,16.05,354.0,183.31,112.05
2018,2,16,16,0,777.0,58.0,1.3,15.1,308.0,122.37,66.46
2018,2,16,16,15,731.5,53.5,1.25,14.25,259.5,63.75,36.85
2018,2,16,16,30,686.0,49.0,1.2,13.4,211.0,43.03,32.95
2018,2,16,16,45,614.0,43.5,1.2,12.55,163.5,38.55,28.79
2018,2,16,17,0,542.0,38.0,1.2,11.7,116.0,34.16,24.46
2018,2,16,17,15,406.0,29.5,1.2,11.5,75.0,24.53,14.61
2018,2,16,17,30,270.0,21.0,1.2,11.3,34.0,17.8,0.0
2018,2,16,17,45,135.0,10.5,1.2,11.05,17.0,8.96,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,6,45,49.5,5.0,0.75,8.55,5.5,0.0,0.0
2018,2,17,7,0,99.0,10.0,0.7,8.8,11.0,70.04,0.0
2018,2,17,7,15,262.0,21.5,0.75,9.45,44.0,230.18,32.1
2018,2,17,7,30,425.0,33.0,0.8,10.1,77.0,388.72,304.66
2018,2,17,7,45,519.0,40.0,0.85,10.75,122.5,486.3,393.99
2018,2,17,8,0,613.0,47.0,0.9,11.4,168.0,581.68,471.28
2018,2,17,8,15,670.0,52.0,0.8,12.05,216.5,658.19,528.38
2018,2,17,8,30,727.0,57.0,0.7,12.7,265.0,735.62,582.29
2018,2,17,8,45,764.5,60.5,0.65,13.35,312.0,794.15,620.33
2018,2,17,9,0,802.0,64.0,0.6,14.0,359.0,851.51,655.76
2018,2,17,9,15,829.0,66.5,0.6,14.65,403.0,896.01,681.98
2018,2,17,9,30,856.0,69.0,0.6,15.3,447.0,938.04,705.91
2018,2,17,9,45,876.0,70.5,0.65,16.0,486.0,958.22,716.05
2018,2,17,10,0,896.0,72.0,0.7,16.7,525.0,985.78,731.2
2018,2,17,10,15,908.5,73.5,0.7,17.1,557.5,1002.45,738.85
2018,2,17,10,30,921.0,75.0,0.7,17.5,590.0,1015.32,744.29
2018,2,17,10,45,929.5,76.0,0.7,17.9,615.5,1019.65,744.5
2018,2,17,11,0,938.0,77.0,0.7,18.3,641.0,1019.94,742.47
2018,2,17,11,15,943.0,78.0,0.8,18.65,658.5,1012.72,738.37
2018,2,17,11,30,948.0,79.0,0.9,19.0,676.0,1001.43,731.84
2018,2,17,11,45,950.5,79.0,0.95,19.4,685.5,982.55,719.41
2018,2,17,12,0,953.0,79.0,1.0,19.8,695.0,959.78,704.65
2018,2,17,12,15,953.5,79.5,1.1,19.9,697.0,932.0,688.36
2018,2,17,12,30,954.0,80.0,1.2,20.0,699.0,900.59,669.52
2018,2,17,12,45,952.5,79.0,1.25,20.15,692.5,862.38,645.08
2018,2,17,13,0,951.0,78.0,1.3,20.3,686.0,821.0,618.32
2018,2,17,13,15,946.5,77.5,1.4,20.3,671.5,775.0,588.98
2018,2,17,13,30,942.0,77.0,1.5,20.3,657.0,726.44,556.4
2018,2,17,13,45,934.0,76.0,1.55,20.3,634.5,672.82,517.22
2018,2,17,14,0,926.0,75.0,1.6,20.3,612.0,617.46,475.46
2018,2,17,14,15,914.5,74.0,1.65,20.1,582.5,558.77,430.07
2018,2,17,14,30,903.0,73.0,1.7,19.9,553.0,499.23,382.26
2018,2,17,14,45,888.0,71.0,1.7,19.7,517.5,436.73,330.23
2018,2,17,15,0,873.0,69.0,1.7,19.5,482.0,374.38,276.57
2018,2,17,15,15,851.5,66.5,1.7,19.5,440.5,310.12,220.13
2018,2,17,15,30,830.0,64.0,1.7,19.5,399.0,244.97,162.86
2018,2,17,15,45,799.0,61.0,1.5,18.4,353.5,181.52,109.78
2018,2,17,16,0,768.0,58.0,1.3,17.3,308.0,121.46,65.47
2018,2,17,16,15,710.5,54.5,1.3,16.2,257.5,63.85,37.0
2018,2,17,16,30,653.0,51.0,1.3,15.1,207.0,44.47,33.99
2018,2,17,16,45,543.5,43.0,1.3,14.05,153.0,34.57,25.11
2018,2,17,17,0,434.0,35.0,1.3,13.0,99.0,28.28,19.23
2018,2,17,17,15,332.5,27.5,1.35,12.5,65.5,22.47,13.07
2018,2,17,17,30,231.0,20.0,1.4,12.0,32.0,16.71,0.0
2018,2,17,17,45,115.5,10.0,1.5,11.5,16.0,8.54,0.0
2018,2,17,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,6,45,2.5,1.0,3.15,8.85,1.0,0.0,0.0
2018,2,18,7,0,5.0,2.0,3.3,9.1,2.0,4.82,0.0
2018,2,18,7,15,2.5,7.0,3.65,9.45,7.0,7.57,0.0
2018,2,18,7,30,0.0,12.0,4.0,9.8,12.0,9.86,2.43
2018,2,18,7,45,0.0,18.5,4.35,10.15,18.5,15.22,7.35
2018,2,18,8,0,0.0,25.0,4.7,10.5,25.0,20.6,12.16
2018,2,18,8,15,1.0,37.5,4.85,10.75,38.0,31.8,22.02
2018,2,18,8,30,2.0,50.0,5.0,11.0,51.0,43.09,31.9
2018,2,18,8,45,102.5,88.5,5.1,11.25,127.0,194.94,166.21
2018,2,18,9,0,203.0,127.0,5.2,11.5,203.0,357.38,304.61
2018,2,18,9,15,233.5,152.0,5.2,11.7,249.0,420.14,355.47
2018,2,18,9,30,264.0,177.0,5.2,11.9,295.0,482.33,405.06
2018,2,18,9,45,319.5,186.5,5.2,12.15,341.5,547.76,457.28
2018,2,18,10,0,375.0,196.0,5.2,12.4,388.0,613.12,508.39
2018,2,18,10,15,566.0,161.5,5.25,12.55,471.0,781.11,640.28
2018,2,18,10,30,757.0,127.0,5.3,12.7,554.0,937.03,755.21
2018,2,18,10,45,844.5,107.5,5.35,12.9,603.0,987.48,789.81
2018,2,18,11,0,932.0,88.0,5.4,13.1,652.0,1028.91,818.23
2018,2,18,11,15,937.0,89.0,5.5,13.15,670.0,1021.52,812.31
2018,2,18,11,30,942.0,90.0,5.6,13.2,688.0,1010.07,803.91
2018,2,18,11,45,944.0,91.0,5.65,13.25,698.0,991.78,790.33
2018,2,18,12,0,946.0,92.0,5.7,13.3,708.0,969.58,774.07
2018,2,18,12,15,925.5,99.0,5.8,13.25,703.0,930.59,746.11
2018,2,18,12,30,905.0,106.0,5.9,13.2,698.0,897.52,722.49
2018,2,18,12,45,924.5,98.5,6.0,13.1,698.5,862.01,697.02
2018,2,18,13,0,944.0,91.0,6.1,13.0,699.0,830.53,674.46
2018,2,18,13,15,939.0,91.0,6.2,12.8,684.5,784.66,640.99
2018,2,18,13,30,934.0,91.0,6.3,12.6,670.0,736.28,603.85
2018,2,18,13,45,927.0,89.5,6.35,12.4,648.0,682.82,560.62
2018,2,18,14,0,920.0,88.0,6.4,12.2,626.0,627.54,514.78
2018,2,18,14,15,908.5,87.0,6.4,11.95,596.5,568.82,464.8
2018,2,18,14,30,897.0,86.0,6.4,11.7,567.0,510.14,413.35
2018,2,18,14,45,861.0,87.5,6.4,11.4,525.0,441.52,352.66
2018,2,18,15,0,825.0,89.0,6.4,11.1,483.0,375.45,292.84
2018,2,18,15,15,787.5,86.5,6.4,11.1,436.5,308.35,231.26
2018,2,18,15,30,750.0,84.0,6.4,11.1,390.0,242.06,170.86
2018,2,18,15,45,746.0,78.0,6.15,10.45,353.0,184.54,119.12
2018,2,18,16,0,742.0,72.0,5.9,9.8,316.0,127.13,73.72
2018,2,18,16,15,690.0,67.5,5.7,9.4,267.0,69.76,43.6
2018,2,18,16,30,638.0,63.0,5.5,9.0,218.0,50.28,40.11
2018,2,18,16,45,555.0,56.5,5.25,8.55,169.5,45.72,35.76
2018,2,18,17,0,472.0,50.0,5.0,8.1,121.0,41.29,31.26
2018,2,18,17,15,335.0,38.5,4.9,7.85,79.5,32.25,21.85
2018,2,18,17,30,198.0,27.0,4.8,7.6,38.0,21.07,0.0
2018,2,18,17,45,99.0,13.5,4.7,7.35,19.0,11.52,0.0
2018,2,18,18,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.55,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.45,6.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.15,5.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.05,5.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,5.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,4.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.05,4.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,4.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,4.15,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.05,3.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,2,19,6,45,8.5,4.5,3.2,4.1,4.5,0.0,0.0
2018,2,19,7,0,17.0,9.0,3.3,4.3,9.0,18.28,0.0
2018,2,19,7,15,151.5,25.5,3.45,4.7,41.5,166.68,74.48
2018,2,19,7,30,286.0,42.0,3.6,5.1,74.0,301.8,249.38
2018,2,19,7,45,420.5,49.5,3.8,5.45,123.0,423.44,361.5
2018,2,19,8,0,555.0,57.0,4.0,5.8,172.0,557.72,476.68
2018,2,19,8,15,637.0,61.5,3.95,6.2,225.0,651.98,554.13
2018,2,19,8,30,719.0,66.0,3.9,6.6,278.0,749.04,630.36
2018,2,19,8,45,761.0,68.5,3.85,7.0,326.0,803.25,670.31
2018,2,19,9,0,803.0,71.0,3.8,7.4,374.0,863.78,713.72
2018,2,19,9,15,831.5,73.0,3.65,7.65,418.5,909.3,744.26
2018,2,19,9,30,860.0,75.0,3.5,7.9,463.0,952.28,772.11
2018,2,19,9,45,882.5,75.5,3.4,8.2,503.0,984.52,791.73
2018,2,19,10,0,905.0,76.0,3.3,8.5,543.0,1002.31,800.76
2018,2,19,10,15,917.5,78.0,3.2,8.7,576.0,1019.61,809.82
2018,2,19,10,30,930.0,80.0,3.1,8.9,609.0,1033.04,816.13
2018,2,19,10,45,939.0,81.0,3.0,9.1,635.0,1037.71,816.41
2018,2,19,11,0,948.0,82.0,2.9,9.3,661.0,1038.28,814.04
2018,2,19,11,15,953.5,83.0,2.85,9.4,679.0,1031.26,807.43
2018,2,19,11,30,959.0,84.0,2.8,9.5,697.0,1020.1,798.22
2018,2,19,11,45,960.5,85.0,2.8,9.6,707.0,1001.07,784.24
2018,2,19,12,0,962.0,86.0,2.8,9.7,717.0,978.1,767.72
2018,2,19,12,15,929.5,97.0,2.8,9.75,708.0,932.74,735.63
2018,2,19,12,30,897.0,108.0,2.8,9.8,699.0,893.78,708.15
2018,2,19,12,45,881.0,111.0,2.85,9.9,687.0,848.8,676.37
2018,2,19,13,0,865.0,114.0,2.9,10.0,675.0,801.75,642.81
2018,2,19,13,15,863.5,112.5,2.9,10.0,662.5,758.82,611.67
2018,2,19,13,30,862.0,111.0,2.9,10.0,650.0,713.3,576.43
2018,2,19,13,45,811.0,122.5,2.95,9.95,615.5,646.93,524.31
2018,2,19,14,0,760.0,134.0,3.0,9.9,581.0,583.97,473.74
2018,2,19,14,15,681.0,145.5,3.0,9.85,531.5,507.53,411.43
2018,2,19,14,30,602.0,157.0,3.0,9.8,482.0,437.41,353.16
2018,2,19,14,45,705.5,124.0,2.95,9.7,481.0,410.33,326.75
2018,2,19,15,0,809.0,91.0,2.9,9.6,480.0,371.78,288.16
2018,2,19,15,15,645.5,109.5,2.9,9.6,403.5,285.38,215.57
2018,2,19,15,30,482.0,128.0,2.9,9.6,327.0,215.84,159.18
2018,2,19,15,45,436.5,119.0,2.55,9.3,283.5,165.73,117.0
2018,2,19,16,0,391.0,110.0,2.2,9.0,240.0,121.29,83.18
2018,2,19,16,15,403.0,92.0,1.95,8.35,208.5,77.94,55.66
2018,2,19,16,30,415.0,74.0,1.7,7.7,177.0,55.38,44.99
2018,2,19,16,45,349.0,62.5,1.45,7.1,136.0,47.2,37.39
2018,2,19,17,0,283.0,51.0,1.2,6.5,95.0,38.87,29.41
2018,2,19,17,15,198.5,36.5,1.25,6.1,62.0,28.07,18.68
2018,2,19,17,30,114.0,22.0,1.3,5.7,29.0,17.06,0.18
2018,2,19,17,45,57.0,11.0,1.3,5.35,14.5,9.39,0.0
2018,2,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,20,6,45,22.5,5.0,1.0,1.6,5.5,0.0,0.0
2018,2,20,7,0,45.0,10.0,1.0,2.0,11.0,36.62,0.0
2018,2,20,7,15,214.0,24.0,1.0,2.65,47.0,208.2,115.12
2018,2,20,7,30,383.0,38.0,1.0,3.3,83.0,365.0,301.34
2018,2,20,7,45,521.0,42.5,0.95,3.95,134.5,492.58,411.79
2018,2,20,8,0,659.0,47.0,0.9,4.6,186.0,621.4,514.64
2018,2,20,8,15,576.5,64.0,0.95,5.4,207.5,605.32,502.65
2018,2,20,8,30,494.0,81.0,1.0,6.2,229.0,573.21,477.93
2018,2,20,8,45,313.5,120.5,1.0,7.0,220.0,446.75,375.68
2018,2,20,9,0,133.0,160.0,1.0,7.8,211.0,318.33,266.73
2018,2,20,9,15,123.0,178.0,1.0,8.25,229.5,329.99,275.52
2018,2,20,9,30,113.0,196.0,1.0,8.7,248.0,340.66,282.36
2018,2,20,9,45,155.5,212.5,1.0,9.15,290.0,399.71,329.22
2018,2,20,10,0,198.0,229.0,1.0,9.6,332.0,458.93,374.6
2018,2,20,10,15,429.5,190.0,1.1,9.9,431.0,681.02,546.31
2018,2,20,10,30,661.0,151.0,1.2,10.2,530.0,871.77,681.55
2018,2,20,10,45,797.5,118.5,1.25,10.5,595.5,955.85,735.48
2018,2,20,11,0,934.0,86.0,1.3,10.8,661.0,1030.62,783.35
2018,2,20,11,15,938.0,87.0,1.35,10.95,678.0,1022.21,776.3
2018,2,20,11,30,942.0,88.0,1.4,11.1,695.0,1009.76,767.92
2018,2,20,11,45,943.0,89.5,1.5,11.25,704.5,991.07,756.34
2018,2,20,12,0,944.0,91.0,1.6,11.4,714.0,968.5,742.18
2018,2,20,12,15,945.5,90.5,1.65,11.5,716.0,940.33,723.61
2018,2,20,12,30,947.0,90.0,1.7,11.6,718.0,908.51,702.52
2018,2,20,12,45,945.5,89.5,1.75,11.65,711.5,870.74,677.33
2018,2,20,13,0,944.0,89.0,1.8,11.7,705.0,829.79,649.71
2018,2,20,13,15,939.5,88.0,1.85,11.65,690.5,783.14,617.95
2018,2,20,13,30,935.0,87.0,1.9,11.6,676.0,733.97,582.78
2018,2,20,13,45,927.0,86.0,1.95,11.6,653.0,680.27,541.91
2018,2,20,14,0,919.0,85.0,2.0,11.6,630.0,624.84,498.42
2018,2,20,14,15,907.0,83.5,2.05,11.45,600.0,565.34,450.57
2018,2,20,14,30,895.0,82.0,2.1,11.3,570.0,505.08,400.35
2018,2,20,14,45,876.0,80.5,2.2,11.15,532.5,441.3,345.71
2018,2,20,15,0,857.0,79.0,2.3,11.0,495.0,377.51,289.24
2018,2,20,15,15,672.5,104.5,2.3,11.0,414.0,288.66,215.75
2018,2,20,15,30,488.0,130.0,2.3,11.0,333.0,218.6,160.08
2018,2,20,15,45,370.0,130.0,2.25,10.4,274.0,163.36,117.4
2018,2,20,16,0,252.0,130.0,2.2,9.8,215.0,122.98,90.09
2018,2,20,16,15,167.0,112.0,2.0,9.1,165.0,88.22,68.3
2018,2,20,16,30,82.0,94.0,1.8,8.4,115.0,70.23,58.3
2018,2,20,16,45,57.5,74.0,1.55,7.75,87.0,57.26,46.4
2018,2,20,17,0,33.0,54.0,1.3,7.1,59.0,42.48,32.62
2018,2,20,17,15,17.5,36.0,1.3,6.8,38.5,28.83,19.44
2018,2,20,17,30,2.0,18.0,1.3,6.5,18.0,14.87,1.21
2018,2,20,17,45,1.0,9.0,1.25,6.2,9.0,7.68,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,21,6,45,28.5,6.5,0.65,4.8,7.0,0.0,0.0
2018,2,21,7,0,57.0,13.0,0.6,4.9,14.0,46.73,0.0
2018,2,21,7,15,163.5,27.0,0.75,5.25,44.0,180.46,110.91
2018,2,21,7,30,270.0,41.0,0.9,5.6,74.0,287.22,236.98
2018,2,21,7,45,441.5,46.0,1.05,5.9,128.5,436.92,366.85
2018,2,21,8,0,613.0,51.0,1.2,6.2,183.0,597.88,497.4
2018,2,21,8,15,669.0,56.0,1.2,6.7,232.5,665.91,549.39
2018,2,21,8,30,725.0,61.0,1.2,7.2,282.0,742.88,606.0
2018,2,21,8,45,762.5,64.5,1.25,7.65,329.5,801.67,647.34
2018,2,21,9,0,800.0,68.0,1.3,8.1,377.0,859.26,686.49
2018,2,21,9,15,828.0,70.5,1.3,8.6,422.0,904.86,715.14
2018,2,21,9,30,856.0,73.0,1.3,9.1,467.0,947.99,741.43
2018,2,21,9,45,876.5,74.0,1.3,9.6,506.5,967.92,751.37
2018,2,21,10,0,897.0,75.0,1.3,10.1,546.0,995.35,766.63
2018,2,21,10,15,909.5,77.0,1.25,10.5,579.0,1012.65,774.21
2018,2,21,10,30,922.0,79.0,1.2,10.9,612.0,1026.09,779.37
2018,2,21,10,45,931.0,80.5,1.15,11.25,638.5,1031.41,779.43
2018,2,21,11,0,940.0,82.0,1.1,11.6,665.0,1032.62,777.07
2018,2,21,11,15,944.5,83.5,1.1,11.85,683.0,1025.29,770.67
2018,2,21,11,30,949.0,85.0,1.1,12.1,701.0,1013.83,761.9
2018,2,21,11,45,950.5,86.5,1.1,12.35,711.0,995.48,748.84
2018,2,21,12,0,952.0,88.0,1.1,12.6,721.0,973.18,733.42
2018,2,21,12,15,951.5,88.5,1.3,12.75,722.5,944.16,717.36
2018,2,21,12,30,951.0,89.0,1.5,12.9,724.0,911.54,698.33
2018,2,21,12,45,948.0,89.5,1.65,13.0,717.5,873.45,674.44
2018,2,21,13,0,945.0,90.0,1.8,13.1,711.0,832.25,647.88
2018,2,21,13,15,939.5,89.5,1.9,13.1,696.0,785.27,616.43
2018,2,21,13,30,934.0,89.0,2.0,13.1,681.0,735.82,581.47
2018,2,21,13,45,925.0,88.0,2.1,13.1,658.0,681.43,540.55
2018,2,21,14,0,916.0,87.0,2.2,13.1,635.0,625.41,497.0
2018,2,21,14,15,903.5,86.0,2.15,12.95,605.0,566.18,449.02
2018,2,21,14,30,891.0,85.0,2.1,12.8,575.0,506.22,398.91
2018,2,21,14,45,872.5,84.0,2.1,12.65,538.0,443.26,344.99
2018,2,21,15,0,854.0,83.0,2.1,12.5,501.0,380.16,289.33
2018,2,21,15,15,832.0,80.0,2.1,12.5,459.0,315.17,230.89
2018,2,21,15,30,810.0,77.0,2.1,12.5,417.0,251.9,173.77
2018,2,21,15,45,737.0,79.0,1.75,11.9,362.5,183.4,116.84
2018,2,21,16,0,664.0,81.0,1.4,11.3,308.0,126.34,75.42
2018,2,21,16,15,621.5,72.5,1.3,10.6,260.0,70.89,45.67
2018,2,21,16,30,579.0,64.0,1.2,9.9,212.0,50.32,40.08
2018,2,21,16,45,536.5,56.0,1.1,9.2,170.0,44.84,35.02
2018,2,21,17,0,494.0,48.0,1.0,8.5,128.0,39.24,29.62
2018,2,21,17,15,349.0,37.0,1.05,8.15,84.0,30.51,20.93
2018,2,21,17,30,204.0,26.0,1.1,7.8,40.0,20.28,5.53
2018,2,21,17,45,111.0,14.5,1.1,7.4,21.0,12.38,0.0
2018,2,21,18,0,18.0,3.0,1.1,7.0,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.15,6.75,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
