Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,22,6,45,51.0,6.5,2.55,5.15,8.0,0.0,0.0
2018,2,22,7,0,102.0,13.0,2.7,5.5,16.0,74.97,0.0
2018,2,22,7,15,265.5,26.0,2.95,6.0,54.5,250.29,169.3
2018,2,22,7,30,429.0,39.0,3.2,6.5,93.0,400.44,333.58
2018,2,22,7,45,528.0,45.5,3.4,6.95,141.5,502.84,425.21
2018,2,22,8,0,627.0,52.0,3.6,7.4,190.0,611.14,516.54
2018,2,22,8,15,681.0,57.0,3.7,7.85,239.5,678.13,570.93
2018,2,22,8,30,735.0,62.0,3.8,8.3,289.0,753.84,629.69
2018,2,22,8,45,772.5,65.5,3.85,8.75,337.5,813.0,673.2
2018,2,22,9,0,810.0,69.0,3.9,9.2,386.0,870.9,714.37
2018,2,22,9,15,835.5,71.0,3.95,9.55,430.0,913.71,743.49
2018,2,22,9,30,861.0,73.0,4.0,9.9,474.0,953.9,770.21
2018,2,22,9,45,879.5,75.0,4.0,10.25,513.5,973.27,781.13
2018,2,22,10,0,898.0,77.0,4.0,10.6,553.0,1000.07,797.53
2018,2,22,10,15,910.0,78.5,4.1,10.8,585.5,1016.18,807.28
2018,2,22,10,30,922.0,80.0,4.2,11.0,618.0,1028.44,814.44
2018,2,22,10,45,903.0,90.0,4.25,11.2,635.0,1016.54,804.5
2018,2,22,11,0,884.0,100.0,4.3,11.4,652.0,1011.97,800.16
2018,2,22,11,15,906.0,95.5,4.45,11.4,675.0,1003.31,794.61
2018,2,22,11,30,928.0,91.0,4.6,11.4,698.0,1001.87,794.35
2018,2,22,11,45,623.0,141.5,4.75,11.4,551.5,769.97,624.25
2018,2,22,12,0,318.0,192.0,4.9,11.4,405.0,519.84,427.54
2018,2,22,12,15,168.5,181.0,5.0,11.3,294.0,343.92,284.45
2018,2,22,12,30,19.0,170.0,5.1,11.2,183.0,170.72,138.14
2018,2,22,12,45,39.0,216.0,5.2,11.1,242.0,229.66,187.58
2018,2,22,13,0,59.0,262.0,5.3,11.0,301.0,286.81,234.73
2018,2,22,13,15,91.0,266.0,5.4,10.85,325.0,308.98,253.66
2018,2,22,13,30,123.0,270.0,5.5,10.7,349.0,338.69,278.45
2018,2,22,13,45,106.0,236.5,5.55,10.55,303.0,286.47,235.68
2018,2,22,14,0,89.0,203.0,5.6,10.4,257.0,237.02,194.88
2018,2,22,14,15,239.0,201.0,5.6,10.25,335.5,312.72,258.05
2018,2,22,14,30,389.0,199.0,5.6,10.1,414.0,369.85,302.98
2018,2,22,14,45,494.5,169.5,5.6,9.95,425.0,359.34,290.69
2018,2,22,15,0,600.0,140.0,5.6,9.8,436.0,339.84,268.7
2018,2,22,15,15,593.0,129.5,5.6,9.8,402.0,286.84,219.72
2018,2,22,15,30,586.0,119.0,5.6,9.8,368.0,234.28,171.18
2018,2,22,15,45,522.5,110.5,5.45,9.4,314.0,172.24,118.99
2018,2,22,16,0,459.0,102.0,5.3,9.0,260.0,121.12,80.46
2018,2,22,16,15,512.5,83.0,5.05,8.65,235.0,75.76,52.2
2018,2,22,16,30,566.0,64.0,4.8,8.3,210.0,50.1,40.12
2018,2,22,16,45,498.5,56.5,4.55,7.95,165.5,44.9,35.23
2018,2,22,17,0,431.0,49.0,4.3,7.6,121.0,39.68,30.11
2018,2,22,17,15,317.0,39.0,4.15,7.35,82.0,32.07,22.43
2018,2,22,17,30,203.0,29.0,4.0,7.1,43.0,22.56,8.39
2018,2,22,17,45,107.0,15.5,3.85,6.85,22.5,13.23,0.0
2018,2,22,18,0,11.0,2.0,3.7,6.6,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.55,6.45,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,23,6,45,79.0,8.5,1.65,1.9,11.0,0.0,0.0
2018,2,23,7,0,158.0,17.0,1.7,2.6,22.0,113.64,0.0
2018,2,23,7,15,333.5,27.0,2.15,3.35,62.5,300.21,216.91
2018,2,23,7,30,509.0,37.0,2.6,4.1,103.0,456.72,382.2
2018,2,23,7,45,601.5,42.5,3.0,4.85,153.5,547.65,464.07
2018,2,23,8,0,694.0,48.0,3.4,5.6,204.0,653.6,553.21
2018,2,23,8,15,746.0,52.5,3.65,6.05,256.0,728.27,613.83
2018,2,23,8,30,798.0,57.0,3.9,6.5,308.0,803.51,672.38
2018,2,23,8,45,830.5,60.5,4.2,6.95,357.0,859.8,715.02
2018,2,23,9,0,863.0,64.0,4.5,7.4,406.0,914.46,755.83
2018,2,23,9,15,885.0,66.5,4.45,7.75,451.0,945.28,775.33
2018,2,23,9,30,907.0,69.0,4.4,8.1,496.0,983.29,799.84
2018,2,23,9,45,922.0,72.0,4.4,8.45,536.0,1012.02,817.57
2018,2,23,10,0,937.0,75.0,4.4,8.8,576.0,1037.13,832.6
2018,2,23,10,15,945.0,77.0,4.4,9.1,607.5,1050.12,839.08
2018,2,23,10,30,953.0,79.0,4.4,9.4,639.0,1059.07,842.88
2018,2,23,10,45,960.0,80.0,4.4,9.7,664.5,1061.62,842.32
2018,2,23,11,0,967.0,81.0,4.4,10.0,690.0,1059.96,839.03
2018,2,23,11,15,972.0,82.0,4.4,10.2,708.0,1052.1,831.9
2018,2,23,11,30,977.0,83.0,4.4,10.4,726.0,1040.01,822.02
2018,2,23,11,45,980.0,83.5,4.4,10.6,736.5,1021.23,807.61
2018,2,23,12,0,983.0,84.0,4.4,10.8,747.0,998.37,790.5
2018,2,23,12,15,981.0,85.5,4.35,10.95,748.5,968.22,767.98
2018,2,23,12,30,979.0,87.0,4.3,11.1,750.0,934.41,742.98
2018,2,23,12,45,974.5,88.0,4.3,11.25,743.0,894.54,714.03
2018,2,23,13,0,970.0,89.0,4.3,11.4,736.0,851.55,682.74
2018,2,23,13,15,966.0,88.0,4.2,11.45,721.0,803.93,647.42
2018,2,23,13,30,962.0,87.0,4.1,11.5,706.0,753.66,609.04
2018,2,23,13,45,955.0,86.0,4.05,11.5,683.0,699.05,565.52
2018,2,23,14,0,948.0,85.0,4.0,11.5,660.0,642.52,519.4
2018,2,23,14,15,937.0,83.5,3.9,11.45,629.5,581.75,468.63
2018,2,23,14,30,926.0,82.0,3.8,11.4,599.0,520.05,415.59
2018,2,23,14,45,911.0,80.0,3.7,11.3,562.0,455.57,358.84
2018,2,23,15,0,896.0,78.0,3.6,11.2,525.0,391.21,300.6
2018,2,23,15,15,875.0,75.5,3.6,11.2,482.0,323.18,238.43
2018,2,23,15,30,854.0,73.0,3.6,11.2,439.0,257.83,178.45
2018,2,23,15,45,823.0,69.5,3.15,10.7,391.0,191.85,120.94
2018,2,23,16,0,792.0,66.0,2.7,10.2,343.0,129.33,73.25
2018,2,23,16,15,747.5,61.5,2.35,9.25,292.5,69.31,42.83
2018,2,23,16,30,703.0,57.0,2.0,8.3,242.0,49.55,39.66
2018,2,23,16,45,635.0,51.0,1.7,7.3,191.5,41.16,32.0
2018,2,23,17,0,567.0,45.0,1.4,6.3,141.0,36.83,27.79
2018,2,23,17,15,449.0,36.5,1.4,5.85,97.0,30.2,21.09
2018,2,23,17,30,331.0,28.0,1.4,5.4,53.0,23.65,10.5
2018,2,23,17,45,177.0,16.0,1.4,4.95,28.0,13.66,0.0
2018,2,23,18,0,23.0,4.0,1.4,4.5,3.0,0.0,0.0
2018,2,23,18,15,11.5,2.0,1.4,4.35,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,24,6,45,73.0,9.0,1.6,3.35,12.0,0.0,0.0
2018,2,24,7,0,146.0,18.0,1.6,4.1,24.0,107.13,0.0
2018,2,24,7,15,289.5,30.5,1.9,4.95,62.5,276.16,206.29
2018,2,24,7,30,433.0,43.0,2.2,5.8,101.0,408.46,341.68
2018,2,24,7,45,517.5,50.5,2.45,6.65,148.5,502.09,423.91
2018,2,24,8,0,602.0,58.0,2.7,7.5,196.0,600.31,505.47
2018,2,24,8,15,545.0,75.0,2.8,8.0,222.0,595.04,501.98
2018,2,24,8,30,488.0,92.0,2.9,8.5,248.0,576.08,486.66
2018,2,24,8,45,479.5,110.0,2.95,9.05,282.5,604.27,507.79
2018,2,24,9,0,471.0,128.0,3.0,9.6,317.0,629.5,525.54
2018,2,24,9,15,515.5,133.5,3.1,10.05,361.0,686.56,567.89
2018,2,24,9,30,560.0,139.0,3.2,10.5,405.0,743.13,608.72
2018,2,24,9,45,674.0,123.0,3.25,10.9,468.5,851.71,687.14
2018,2,24,10,0,788.0,107.0,3.3,11.3,532.0,941.84,749.38
2018,2,24,10,15,815.0,106.0,3.45,11.6,568.0,969.47,767.02
2018,2,24,10,30,842.0,105.0,3.6,11.9,604.0,993.41,782.61
2018,2,24,10,45,809.5,120.0,3.7,12.2,616.0,973.02,766.56
2018,2,24,11,0,777.0,135.0,3.8,12.5,628.0,956.26,753.61
2018,2,24,11,15,760.0,144.5,3.85,12.55,637.5,937.93,740.0
2018,2,24,11,30,743.0,154.0,3.9,12.6,647.0,916.28,724.14
2018,2,24,11,45,659.5,185.5,4.0,12.6,627.5,852.77,678.38
2018,2,24,12,0,576.0,217.0,4.1,12.6,608.0,781.44,624.97
2018,2,24,12,15,565.5,221.5,4.15,12.55,606.5,755.47,605.6
2018,2,24,12,30,555.0,226.0,4.2,12.5,605.0,727.61,584.55
2018,2,24,12,45,531.0,233.0,4.25,12.45,592.5,689.61,555.43
2018,2,24,13,0,507.0,240.0,4.3,12.4,580.0,651.07,525.63
2018,2,24,13,15,367.5,260.0,4.3,12.4,504.0,528.2,428.54
2018,2,24,13,30,228.0,280.0,4.3,12.4,428.0,419.13,340.6
2018,2,24,13,45,166.0,257.0,4.35,12.35,363.0,342.92,279.24
2018,2,24,14,0,104.0,234.0,4.4,12.3,298.0,273.41,222.44
2018,2,24,14,15,117.0,226.5,4.35,12.2,295.0,264.26,215.01
2018,2,24,14,30,130.0,219.0,4.3,12.1,292.0,253.5,205.81
2018,2,24,14,45,256.5,194.5,4.3,12.05,327.0,277.34,223.42
2018,2,24,15,0,383.0,170.0,4.3,12.0,362.0,284.91,225.13
2018,2,24,15,15,452.5,149.5,4.3,12.0,358.5,258.98,198.47
2018,2,24,15,30,522.0,129.0,4.3,12.0,355.0,224.4,163.55
2018,2,24,15,45,501.0,116.0,4.1,11.6,314.0,172.46,118.87
2018,2,24,16,0,480.0,103.0,3.9,11.2,273.0,123.27,80.68
2018,2,24,16,15,499.5,85.5,3.6,10.7,239.5,76.6,52.92
2018,2,24,16,30,519.0,68.0,3.3,10.2,206.0,52.7,42.2
2018,2,24,16,45,451.5,60.0,2.95,9.7,162.5,47.26,37.18
2018,2,24,17,0,384.0,52.0,2.6,9.2,119.0,41.78,31.9
2018,2,24,17,15,307.5,41.5,2.45,8.7,84.0,32.1,22.55
2018,2,24,17,30,231.0,31.0,2.3,8.2,49.0,24.13,11.66
2018,2,24,17,45,121.5,17.0,2.15,7.65,26.0,14.51,0.0
2018,2,24,18,0,12.0,3.0,2.0,7.1,3.0,0.0,0.0
2018,2,24,18,15,6.0,1.5,1.95,6.95,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,25,6,45,64.5,9.0,1.15,3.3,12.0,7.68,0.0
2018,2,25,7,0,129.0,18.0,1.1,4.0,24.0,96.6,0.0
2018,2,25,7,15,285.5,30.0,1.2,4.7,64.0,274.37,210.75
2018,2,25,7,30,442.0,42.0,1.3,5.4,104.0,414.85,346.0
2018,2,25,7,45,542.0,49.0,1.35,6.1,155.0,519.73,434.92
2018,2,25,8,0,642.0,56.0,1.4,6.8,206.0,630.7,523.61
2018,2,25,8,15,694.0,61.0,1.5,7.6,256.5,696.69,573.82
2018,2,25,8,30,746.0,66.0,1.6,8.4,307.0,771.41,628.37
2018,2,25,8,45,781.5,69.0,1.75,9.25,355.5,828.67,668.26
2018,2,25,9,0,817.0,72.0,1.9,10.1,404.0,884.45,705.93
2018,2,25,9,15,842.0,75.0,2.0,10.75,449.0,928.35,734.15
2018,2,25,9,30,867.0,78.0,2.1,11.4,494.0,969.57,760.06
2018,2,25,9,45,885.0,78.5,2.2,12.05,532.5,986.4,768.77
2018,2,25,10,0,903.0,79.0,2.3,12.7,571.0,1010.75,782.92
2018,2,25,10,15,915.0,81.0,2.25,13.05,604.0,1027.46,790.81
2018,2,25,10,30,927.0,83.0,2.2,13.4,637.0,1040.26,796.18
2018,2,25,10,45,936.0,84.0,2.15,13.75,663.0,1044.75,796.11
2018,2,25,11,0,945.0,85.0,2.1,14.1,689.0,1045.12,793.53
2018,2,25,11,15,951.0,85.5,2.1,14.3,707.0,1037.74,787.14
2018,2,25,11,30,957.0,86.0,2.1,14.5,725.0,1026.19,778.25
2018,2,25,11,45,960.5,86.0,2.1,14.75,735.5,1007.54,764.68
2018,2,25,12,0,964.0,86.0,2.1,15.0,746.0,984.88,748.64
2018,2,25,12,15,963.0,86.5,2.15,15.15,747.0,954.85,728.58
2018,2,25,12,30,962.0,87.0,2.2,15.3,748.0,921.21,706.08
2018,2,25,12,45,958.0,88.0,2.25,15.4,741.0,882.2,679.91
2018,2,25,13,0,954.0,89.0,2.3,15.5,734.0,840.11,651.39
2018,2,25,13,15,950.5,87.5,2.4,15.5,719.0,792.88,619.55
2018,2,25,13,30,947.0,86.0,2.5,15.5,704.0,743.02,584.36
2018,2,25,13,45,940.5,85.0,2.65,15.45,681.5,689.33,544.21
2018,2,25,14,0,934.0,84.0,2.8,15.4,659.0,633.73,501.14
2018,2,25,14,15,924.0,82.5,2.85,15.25,629.0,574.13,453.25
2018,2,25,14,30,914.0,81.0,2.9,15.1,599.0,513.51,402.85
2018,2,25,14,45,900.0,78.5,3.0,14.9,562.0,449.59,348.25
2018,2,25,15,0,886.0,76.0,3.1,14.7,525.0,385.7,291.85
2018,2,25,15,15,865.5,73.5,3.1,14.7,482.5,318.19,231.09
2018,2,25,15,30,845.0,71.0,3.1,14.7,440.0,253.48,172.58
2018,2,25,15,45,810.0,68.5,3.15,13.85,391.5,188.24,117.02
2018,2,25,16,0,775.0,66.0,3.2,13.0,343.0,126.96,71.26
2018,2,25,16,15,724.5,62.0,2.9,12.1,291.5,68.23,42.17
2018,2,25,16,30,674.0,58.0,2.6,11.2,240.0,50.02,39.63
2018,2,25,16,45,601.0,52.5,2.35,10.3,190.5,42.0,32.38
2018,2,25,17,0,528.0,47.0,2.1,9.4,141.0,38.14,28.66
2018,2,25,17,15,375.0,38.0,2.1,8.9,94.0,31.04,21.7
2018,2,25,17,30,222.0,29.0,2.1,8.4,47.0,22.57,11.29
2018,2,25,17,45,120.0,16.0,2.1,7.9,25.0,13.66,0.0
2018,2,25,18,0,18.0,3.0,2.1,7.4,3.0,0.0,0.0
2018,2,25,18,15,9.0,1.5,2.1,7.3,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.05,8.75,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,3.0,8.8,3.0,2.46,0.0
2018,2,26,7,15,0.0,5.0,3.1,8.85,5.0,4.1,0.0
2018,2,26,7,30,0.0,7.0,3.2,8.9,7.0,5.74,0.0
2018,2,26,7,45,0.0,13.5,3.3,8.95,13.5,11.09,3.98
2018,2,26,8,0,0.0,20.0,3.4,9.0,20.0,16.46,8.76
2018,2,26,8,15,0.0,17.5,3.5,9.1,17.5,14.4,6.99
2018,2,26,8,30,0.0,15.0,3.6,9.2,15.0,12.35,5.18
2018,2,26,8,45,0.0,20.5,3.65,9.3,20.5,16.9,9.14
2018,2,26,9,0,0.0,26.0,3.7,9.4,26.0,21.45,13.08
2018,2,26,9,15,21.5,99.0,3.75,9.55,109.5,114.05,93.84
2018,2,26,9,30,43.0,172.0,3.8,9.7,193.0,217.8,181.65
2018,2,26,9,45,85.0,195.0,3.85,9.9,240.5,283.96,237.31
2018,2,26,10,0,127.0,218.0,3.9,10.1,288.0,371.54,309.05
2018,2,26,10,15,189.5,242.5,3.95,10.3,353.5,460.43,380.92
2018,2,26,10,30,252.0,267.0,4.0,10.5,419.0,570.26,466.91
2018,2,26,10,45,301.0,269.5,4.0,10.65,458.0,616.27,502.17
2018,2,26,11,0,350.0,272.0,4.0,10.8,497.0,660.39,535.83
2018,2,26,11,15,450.5,248.5,4.0,10.95,546.5,743.35,599.59
2018,2,26,11,30,551.0,225.0,4.0,11.1,596.0,802.16,644.34
2018,2,26,11,45,638.5,199.0,3.95,11.25,634.5,847.63,678.13
2018,2,26,12,0,726.0,173.0,3.9,11.4,673.0,880.2,700.67
2018,2,26,12,15,658.0,192.0,3.9,11.45,646.0,814.06,651.42
2018,2,26,12,30,590.0,211.0,3.9,11.5,619.0,748.06,600.86
2018,2,26,12,45,739.5,161.5,3.85,11.55,668.0,794.07,637.59
2018,2,26,13,0,889.0,112.0,3.8,11.6,717.0,821.05,657.15
2018,2,26,13,15,713.5,162.0,3.75,11.55,641.0,704.31,567.65
2018,2,26,13,30,538.0,212.0,3.7,11.5,565.0,588.08,476.1
2018,2,26,13,45,665.0,168.5,3.65,11.4,590.5,601.09,487.01
2018,2,26,14,0,792.0,125.0,3.6,11.3,616.0,593.47,480.04
2018,2,26,14,15,775.5,125.5,3.55,11.2,587.5,538.18,433.88
2018,2,26,14,30,759.0,126.0,3.5,11.1,559.0,482.28,386.25
2018,2,26,14,45,689.5,132.0,3.4,11.0,507.0,409.76,324.68
2018,2,26,15,0,620.0,138.0,3.3,10.9,455.0,343.93,267.94
2018,2,26,15,15,694.0,113.0,3.3,10.9,440.5,300.54,225.26
2018,2,26,15,30,768.0,88.0,3.3,10.9,426.0,250.76,175.84
2018,2,26,15,45,660.5,91.5,3.1,10.45,360.5,179.77,118.06
2018,2,26,16,0,553.0,95.0,2.9,10.0,295.0,125.25,79.72
2018,2,26,16,15,447.0,94.0,2.65,9.45,240.5,78.78,56.12
2018,2,26,16,30,341.0,93.0,2.4,8.9,186.0,67.78,56.08
2018,2,26,16,45,275.5,78.5,2.1,8.4,144.0,57.89,47.04
2018,2,26,17,0,210.0,64.0,1.8,7.9,102.0,48.72,38.4
2018,2,26,17,15,148.0,47.0,1.8,7.6,69.5,36.16,26.43
2018,2,26,17,30,86.0,30.0,1.8,7.3,37.0,23.38,12.59
2018,2,26,17,45,53.0,17.0,1.8,7.0,20.5,14.51,0.0
2018,2,26,18,0,20.0,4.0,1.8,6.7,4.0,0.0,0.0
2018,2,26,18,15,10.0,2.0,1.75,6.45,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.2,5.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.25,4.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.15,4.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.05,4.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.05,4.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.95,3.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.65,2.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.45,2.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.4,1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.65,2.3,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,27,6,45,132.0,10.5,3.15,3.35,17.5,86.16,0.0
2018,2,27,7,0,264.0,21.0,3.4,3.9,35.0,217.26,0.0
2018,2,27,7,15,416.0,30.0,3.6,4.45,79.0,364.04,292.95
2018,2,27,7,30,568.0,39.0,3.8,5.0,123.0,494.89,418.39
2018,2,27,7,45,643.0,44.0,4.0,5.55,173.5,585.04,497.85
2018,2,27,8,0,718.0,49.0,4.2,6.1,224.0,678.07,575.73
2018,2,27,8,15,763.5,53.0,4.2,6.65,275.5,747.57,630.42
2018,2,27,8,30,809.0,57.0,4.2,7.2,327.0,817.19,682.64
2018,2,27,8,45,839.0,61.0,4.2,7.75,376.5,872.32,721.7
2018,2,27,9,0,869.0,65.0,4.2,8.3,426.0,915.57,750.63
2018,2,27,9,15,889.5,67.5,4.1,8.75,471.0,955.11,775.55
2018,2,27,9,30,910.0,70.0,4.0,9.2,516.0,991.82,798.13
2018,2,27,9,45,926.0,73.0,3.9,9.65,557.0,1021.55,815.27
2018,2,27,10,0,942.0,76.0,3.8,10.1,598.0,1047.64,829.64
2018,2,27,10,15,954.0,77.5,3.8,10.45,632.0,1063.91,838.11
2018,2,27,10,30,966.0,79.0,3.8,10.8,666.0,1076.1,843.91
2018,2,27,10,45,973.5,80.5,3.75,11.15,692.5,1079.57,843.4
2018,2,27,11,0,981.0,82.0,3.7,11.5,719.0,1078.74,840.16
2018,2,27,11,15,985.0,83.5,3.7,11.75,737.0,1070.11,832.51
2018,2,27,11,30,989.0,85.0,3.7,12.0,755.0,1057.18,822.14
2018,2,27,11,45,990.5,86.0,3.7,12.25,765.0,1037.05,806.99
2018,2,27,12,0,992.0,87.0,3.7,12.5,775.0,1012.82,789.2
2018,2,27,12,15,989.0,87.5,3.65,12.65,774.5,980.05,765.48
2018,2,27,12,30,986.0,88.0,3.6,12.8,774.0,943.69,739.35
2018,2,27,12,45,982.0,88.5,3.6,12.95,766.5,903.1,710.52
2018,2,27,13,0,978.0,89.0,3.6,13.1,759.0,859.35,679.33
2018,2,27,13,15,973.0,88.5,3.5,13.15,743.5,810.88,644.25
2018,2,27,13,30,968.0,88.0,3.4,13.2,728.0,759.8,606.09
2018,2,27,13,45,960.0,87.5,3.3,13.25,704.5,704.44,562.42
2018,2,27,14,0,952.0,87.0,3.2,13.3,681.0,647.24,516.28
2018,2,27,14,15,942.5,85.0,3.1,13.25,650.5,586.24,466.15
2018,2,27,14,30,933.0,83.0,3.0,13.2,620.0,524.15,413.62
2018,2,27,14,45,919.0,81.0,2.85,13.15,582.5,459.39,357.28
2018,2,27,15,0,905.0,79.0,2.7,13.1,545.0,394.62,299.36
2018,2,27,15,15,885.5,76.0,2.7,13.1,501.5,325.55,237.16
2018,2,27,15,30,866.0,73.0,2.7,13.1,458.0,259.19,177.05
2018,2,27,15,45,835.5,70.0,2.3,12.65,409.5,192.76,119.84
2018,2,27,16,0,805.0,67.0,1.9,12.2,361.0,129.7,72.54
2018,2,27,16,15,756.0,63.5,1.7,11.2,308.5,69.4,43.29
2018,2,27,16,30,707.0,60.0,1.5,10.2,256.0,51.83,41.45
2018,2,27,16,45,586.5,54.5,1.35,9.25,195.5,43.35,33.8
2018,2,27,17,0,466.0,49.0,1.2,8.3,135.0,39.29,29.94
2018,2,27,17,15,414.5,40.0,1.25,7.8,99.0,32.73,23.47
2018,2,27,17,30,363.0,31.0,1.3,7.3,63.0,26.03,15.2
2018,2,27,17,45,206.0,19.0,1.35,6.8,34.5,16.22,0.0
2018,2,27,18,0,49.0,7.0,1.4,6.3,6.0,0.0,0.0
2018,2,27,18,15,24.5,3.5,1.4,6.1,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,28,6,45,27.5,7.5,1.85,5.25,9.0,22.51,0.0
2018,2,28,7,0,55.0,15.0,2.0,6.0,18.0,63.38,2.6
2018,2,28,7,15,31.0,30.5,2.2,6.65,32.5,65.74,49.14
2018,2,28,7,30,7.0,46.0,2.4,7.3,47.0,48.21,36.04
2018,2,28,7,45,23.0,63.5,2.6,7.9,69.0,86.28,70.12
2018,2,28,8,0,39.0,81.0,2.8,8.5,91.0,118.39,98.77
2018,2,28,8,15,20.0,85.5,2.85,8.95,90.5,103.86,85.57
2018,2,28,8,30,1.0,90.0,2.9,9.4,90.0,80.25,64.22
2018,2,28,8,45,23.0,121.0,2.95,9.85,130.5,144.58,120.04
2018,2,28,9,0,45.0,152.0,3.0,10.3,171.0,200.79,167.66
2018,2,28,9,15,64.0,180.0,3.0,10.7,210.0,250.86,209.08
2018,2,28,9,30,83.0,208.0,3.0,11.1,249.0,301.08,249.78
2018,2,28,9,45,64.0,205.0,3.0,11.5,238.0,274.39,226.23
2018,2,28,10,0,45.0,202.0,3.0,11.9,227.0,248.46,203.59
2018,2,28,10,15,51.5,229.5,3.05,12.15,260.0,284.16,232.1
2018,2,28,10,30,58.0,257.0,3.1,12.4,293.0,319.4,259.71
2018,2,28,10,45,108.0,277.0,3.1,12.6,346.5,388.56,315.61
2018,2,28,11,0,158.0,297.0,3.1,12.8,400.0,477.44,385.19
2018,2,28,11,15,246.0,299.5,3.15,12.8,465.0,580.58,465.61
2018,2,28,11,30,334.0,302.0,3.2,12.8,530.0,658.5,525.42
2018,2,28,11,45,230.0,306.0,3.2,12.85,464.0,533.59,427.75
2018,2,28,12,0,126.0,310.0,3.2,12.9,398.0,432.73,347.23
2018,2,28,12,15,125.5,321.5,3.2,12.8,409.5,436.31,350.2
2018,2,28,12,30,125.0,333.0,3.2,12.7,421.0,438.95,352.03
2018,2,28,12,45,85.0,306.5,3.2,12.6,366.0,355.24,285.8
2018,2,28,13,0,45.0,280.0,3.2,12.5,311.0,291.58,234.65
2018,2,28,13,15,36.5,258.0,3.2,12.4,283.0,259.64,209.23
2018,2,28,13,30,28.0,236.0,3.2,12.3,255.0,229.24,184.78
2018,2,28,13,45,36.0,247.5,3.15,12.15,271.0,241.31,194.91
2018,2,28,14,0,44.0,259.0,3.1,12.0,287.0,251.93,203.71
2018,2,28,14,15,52.5,247.5,3.05,11.85,279.0,241.04,195.08
2018,2,28,14,30,61.0,236.0,3.0,11.7,271.0,229.32,185.63
2018,2,28,14,45,47.5,211.0,2.9,11.5,237.5,196.49,158.87
2018,2,28,15,0,34.0,186.0,2.8,11.3,204.0,166.01,134.0
2018,2,28,15,15,46.0,173.0,2.8,11.3,195.0,154.6,124.19
2018,2,28,15,30,58.0,160.0,2.8,11.3,186.0,141.78,112.89
2018,2,28,15,45,29.0,119.0,2.55,11.0,132.0,100.53,79.43
2018,2,28,16,0,0.0,78.0,2.3,10.7,78.0,64.35,50.11
2018,2,28,16,15,0.0,59.0,2.1,10.45,59.0,48.86,36.89
2018,2,28,16,30,0.0,40.0,1.9,10.2,40.0,33.04,24.45
2018,2,28,16,45,0.0,32.5,1.7,9.95,32.5,26.81,18.75
2018,2,28,17,0,0.0,25.0,1.5,9.7,25.0,20.6,12.97
2018,2,28,17,15,0.0,17.5,1.5,9.55,17.5,14.4,7.14
2018,2,28,17,30,0.0,10.0,1.5,9.4,10.0,8.21,1.02
2018,2,28,17,45,0.0,5.5,1.5,9.25,5.5,4.69,0.0
2018,2,28,18,0,0.0,1.0,1.5,9.1,1.0,0.85,0.0
2018,2,28,18,15,0.0,0.5,1.55,9.1,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.05,10.95,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,5.1,11.0,3.0,2.46,0.0
2018,3,1,7,15,0.0,7.0,5.15,11.1,7.0,5.74,0.0
2018,3,1,7,30,0.0,11.0,5.2,11.2,11.0,9.03,2.03
2018,3,1,7,45,0.0,14.0,5.2,11.3,14.0,11.51,4.28
2018,3,1,8,0,0.0,17.0,5.2,11.4,17.0,13.99,6.49
2018,3,1,8,15,0.0,20.0,5.15,11.5,20.0,16.47,8.67
2018,3,1,8,30,0.0,23.0,5.1,11.6,23.0,18.96,10.81
2018,3,1,8,45,0.0,32.5,5.05,11.7,32.5,26.83,17.59
2018,3,1,9,0,0.0,42.0,5.0,11.8,42.0,34.72,24.33
2018,3,1,9,15,0.0,57.5,4.95,11.95,57.5,47.63,35.29
2018,3,1,9,30,0.0,73.0,4.9,12.1,73.0,60.58,46.19
2018,3,1,9,45,0.0,70.0,4.85,12.25,70.0,58.09,43.92
2018,3,1,10,0,0.0,67.0,4.8,12.4,67.0,55.61,41.69
2018,3,1,10,15,0.0,66.5,4.8,12.5,66.5,55.21,41.24
2018,3,1,10,30,0.0,66.0,4.8,12.6,66.0,54.82,40.8
2018,3,1,10,45,0.5,70.0,4.75,12.7,70.5,58.68,43.99
2018,3,1,11,0,1.0,74.0,4.7,12.8,75.0,62.53,47.16
2018,3,1,11,15,0.5,82.0,4.65,12.75,82.5,68.74,52.29
2018,3,1,11,30,0.0,90.0,4.6,12.7,90.0,74.96,57.42
2018,3,1,11,45,0.0,97.5,4.55,12.7,97.5,81.36,62.71
2018,3,1,12,0,0.0,105.0,4.5,12.7,105.0,87.86,68.09
2018,3,1,12,15,36.0,167.5,4.5,12.7,193.0,184.15,149.03
2018,3,1,12,30,72.0,230.0,4.5,12.7,281.0,273.07,222.12
2018,3,1,12,45,116.0,268.0,4.5,12.7,349.0,355.99,289.25
2018,3,1,13,0,160.0,306.0,4.5,12.7,417.0,419.08,339.56
2018,3,1,13,15,112.0,292.0,4.55,12.7,369.0,358.93,290.6
2018,3,1,13,30,64.0,278.0,4.6,12.7,321.0,292.75,236.83
2018,3,1,13,45,88.0,269.0,4.65,12.65,326.0,293.67,238.25
2018,3,1,14,0,112.0,260.0,4.7,12.6,331.0,299.82,243.46
2018,3,1,14,15,71.5,227.5,4.65,12.45,272.0,233.38,189.14
2018,3,1,14,30,31.0,195.0,4.6,12.3,213.0,180.22,145.54
2018,3,1,14,45,21.5,175.5,4.55,12.15,187.5,154.09,124.13
2018,3,1,15,0,12.0,156.0,4.5,12.0,162.0,132.71,106.64
2018,3,1,15,15,30.5,154.5,4.5,12.0,168.5,135.6,108.68
2018,3,1,15,30,49.0,153.0,4.5,12.0,175.0,134.44,106.97
2018,3,1,15,45,116.0,147.5,4.4,11.8,192.5,134.53,104.11
2018,3,1,16,0,183.0,142.0,4.3,11.6,210.0,124.84,94.07
2018,3,1,16,15,353.0,109.0,4.2,11.3,217.5,85.56,63.34
2018,3,1,16,30,523.0,76.0,4.1,11.0,225.0,58.47,47.28
2018,3,1,16,45,476.0,68.0,4.0,10.7,183.5,53.39,42.63
2018,3,1,17,0,429.0,60.0,3.9,10.4,142.0,48.24,37.69
2018,3,1,17,15,282.5,47.0,3.95,10.2,94.5,36.0,26.18
2018,3,1,17,30,136.0,34.0,4.0,10.0,47.0,26.49,16.11
2018,3,1,17,45,72.0,19.0,4.05,9.8,25.5,14.96,0.0
2018,3,1,18,0,8.0,4.0,4.1,9.6,4.0,3.41,0.0
2018,3,1,18,15,4.0,2.0,4.25,9.55,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.75,9.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,2,6,15,1.0,0.5,1.2,5.1,0.5,0.0,0.0
2018,3,2,6,30,2.0,1.0,1.3,5.7,1.0,0.0,0.0
2018,3,2,6,45,8.0,11.0,1.35,6.3,11.5,14.09,0.0
2018,3,2,7,0,14.0,21.0,1.4,6.9,22.0,31.95,9.84
2018,3,2,7,15,43.5,39.5,1.65,7.3,46.0,89.75,70.18
2018,3,2,7,30,73.0,58.0,1.9,7.7,70.0,134.38,111.52
2018,3,2,7,45,131.5,78.0,2.2,8.15,108.5,205.62,175.19
2018,3,2,8,0,190.0,98.0,2.5,8.6,147.0,297.12,254.33
2018,3,2,8,15,380.5,99.5,2.7,8.9,223.5,482.76,411.37
2018,3,2,8,30,571.0,101.0,2.9,9.2,300.0,670.62,560.31
2018,3,2,8,45,465.0,122.5,3.1,9.5,299.5,608.91,509.79
2018,3,2,9,0,359.0,144.0,3.3,9.8,299.0,545.91,457.19
2018,3,2,9,15,279.5,175.5,3.45,10.0,303.5,491.73,411.24
2018,3,2,9,30,200.0,207.0,3.6,10.2,308.0,433.43,361.31
2018,3,2,9,45,428.5,174.5,3.8,10.4,412.0,663.52,547.69
2018,3,2,10,0,657.0,142.0,4.0,10.6,516.0,865.22,699.51
2018,3,2,10,15,758.5,125.5,4.05,10.7,580.0,947.92,757.03
2018,3,2,10,30,860.0,109.0,4.1,10.8,644.0,1021.01,807.44
2018,3,2,10,45,711.5,161.0,4.2,10.9,615.5,934.1,743.67
2018,3,2,11,0,563.0,213.0,4.3,11.0,587.0,826.02,663.98
2018,3,2,11,15,335.0,265.0,4.35,11.0,489.0,627.79,509.36
2018,3,2,11,30,107.0,317.0,4.4,11.0,391.0,416.07,337.93
2018,3,2,11,45,129.0,328.5,4.4,11.05,419.0,462.4,375.23
2018,3,2,12,0,151.0,340.0,4.4,11.1,447.0,486.8,394.36
2018,3,2,12,15,132.0,320.0,4.45,11.1,413.5,439.4,356.63
2018,3,2,12,30,113.0,300.0,4.5,11.1,380.0,393.64,320.14
2018,3,2,12,45,60.0,248.5,4.55,11.1,291.0,276.55,225.14
2018,3,2,13,0,7.0,197.0,4.6,11.1,202.0,173.48,139.61
2018,3,2,13,15,3.5,155.0,4.6,11.0,157.5,133.27,106.52
2018,3,2,13,30,0.0,113.0,4.6,10.9,113.0,94.42,74.18
2018,3,2,13,45,0.0,91.5,4.65,10.8,91.5,76.18,58.99
2018,3,2,14,0,0.0,70.0,4.7,10.7,70.0,58.18,43.89
2018,3,2,14,15,6.0,104.0,4.6,10.55,107.5,89.76,70.79
2018,3,2,14,30,12.0,138.0,4.5,10.4,145.0,120.44,96.76
2018,3,2,14,45,32.0,168.5,4.45,10.25,185.5,154.69,125.46
2018,3,2,15,0,52.0,199.0,4.4,10.1,226.0,182.41,148.23
2018,3,2,15,15,70.5,173.5,4.4,10.1,207.5,161.79,130.19
2018,3,2,15,30,89.0,148.0,4.4,10.1,189.0,139.89,110.69
2018,3,2,15,45,78.5,124.0,4.05,9.75,157.5,111.45,86.92
2018,3,2,16,0,68.0,100.0,3.7,9.4,126.0,85.1,65.46
2018,3,2,16,15,206.0,98.5,3.55,9.2,161.0,77.06,58.68
2018,3,2,16,30,344.0,97.0,3.4,9.0,196.0,70.28,58.36
2018,3,2,16,45,310.0,81.5,3.3,8.8,158.0,60.01,48.97
2018,3,2,17,0,276.0,66.0,3.2,8.6,120.0,49.39,39.04
2018,3,2,17,15,205.5,51.0,3.15,8.45,84.5,38.6,28.76
2018,3,2,17,30,135.0,36.0,3.1,8.3,49.0,27.95,17.75
2018,3,2,17,45,74.5,21.0,3.1,8.2,27.5,16.45,0.0
2018,3,2,18,0,14.0,6.0,3.1,8.1,6.0,5.12,0.0
2018,3,2,18,15,7.0,3.0,3.1,8.0,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.1,5.7,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,6.1,2.0,0.0,0.0
2018,3,3,6,45,86.5,16.0,1.1,6.55,22.0,64.58,0.0
2018,3,3,7,0,168.0,30.0,1.1,7.0,42.0,179.52,99.59
2018,3,3,7,15,293.0,42.5,1.3,7.3,83.5,295.11,241.68
2018,3,3,7,30,418.0,55.0,1.5,7.6,125.0,414.04,347.5
2018,3,3,7,45,496.5,63.5,1.7,7.95,174.0,505.22,424.96
2018,3,3,8,0,575.0,72.0,1.9,8.3,223.0,600.36,502.03
2018,3,3,8,15,517.5,73.5,2.05,8.45,230.0,574.1,481.72
2018,3,3,8,30,460.0,75.0,2.2,8.6,237.0,540.95,455.62
2018,3,3,8,45,317.5,94.0,2.3,8.75,213.0,435.74,369.79
2018,3,3,9,0,175.0,113.0,2.4,8.9,189.0,309.26,262.58
2018,3,3,9,15,420.5,120.0,2.5,9.0,328.0,579.74,485.37
2018,3,3,9,30,666.0,127.0,2.6,9.1,467.0,846.18,684.69
2018,3,3,9,45,477.5,171.5,2.7,9.2,424.5,708.68,577.99
2018,3,3,10,0,289.0,216.0,2.8,9.3,382.0,551.03,452.63
2018,3,3,10,15,196.5,217.5,2.85,9.35,333.0,435.34,359.78
2018,3,3,10,30,104.0,219.0,2.9,9.4,284.0,340.85,281.0
2018,3,3,10,45,266.0,229.0,2.95,9.5,404.5,532.4,437.3
2018,3,3,11,0,428.0,239.0,3.0,9.6,525.0,720.96,582.21
2018,3,3,11,15,434.0,250.5,3.05,9.55,547.0,729.46,586.53
2018,3,3,11,30,440.0,262.0,3.1,9.5,569.0,735.26,590.29
2018,3,3,11,45,306.0,288.0,3.15,9.5,503.0,603.54,487.68
2018,3,3,12,0,172.0,314.0,3.2,9.5,437.0,477.55,387.35
2018,3,3,12,15,119.0,293.5,3.25,9.45,378.5,399.67,325.38
2018,3,3,12,30,66.0,273.0,3.3,9.4,320.0,310.07,252.77
2018,3,3,12,45,112.0,247.0,3.4,9.35,326.0,331.11,271.59
2018,3,3,13,0,158.0,221.0,3.5,9.3,332.0,333.71,275.08
2018,3,3,13,15,84.5,157.0,3.5,9.2,216.0,209.4,172.25
2018,3,3,13,30,11.0,93.0,3.5,9.1,100.0,88.12,69.56
2018,3,3,13,45,5.5,80.0,3.5,9.0,83.5,70.05,54.31
2018,3,3,14,0,0.0,67.0,3.5,8.9,67.0,55.68,42.07
2018,3,3,14,15,2.5,106.5,3.5,8.8,108.0,90.01,71.41
2018,3,3,14,30,5.0,146.0,3.5,8.7,149.0,123.79,100.1
2018,3,3,14,45,72.5,173.0,3.45,8.55,211.5,174.91,142.63
2018,3,3,15,0,140.0,200.0,3.4,8.4,274.0,216.22,175.32
2018,3,3,15,15,120.0,179.5,3.4,8.4,239.5,181.82,146.06
2018,3,3,15,30,100.0,159.0,3.4,8.4,205.0,150.43,119.69
2018,3,3,15,45,152.0,139.0,3.15,8.05,201.0,133.82,103.15
2018,3,3,16,0,204.0,119.0,2.9,7.7,197.0,108.59,80.55
2018,3,3,16,15,204.0,108.5,2.65,7.5,177.5,83.46,64.72
2018,3,3,16,30,204.0,98.0,2.4,7.3,158.0,72.15,60.43
2018,3,3,16,45,212.5,84.0,2.1,7.05,136.0,62.78,51.84
2018,3,3,17,0,221.0,70.0,1.8,6.8,114.0,53.05,42.69
2018,3,3,17,15,176.5,53.0,1.7,6.55,81.5,40.65,30.91
2018,3,3,17,30,132.0,36.0,1.6,6.3,49.0,27.99,18.23
2018,3,3,17,45,89.0,22.0,1.45,6.1,28.5,17.23,0.0
2018,3,3,18,0,46.0,8.0,1.3,5.9,8.0,6.83,0.0
2018,3,3,18,15,23.0,4.0,1.3,5.75,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.5,4.65,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.5,4.9,2.0,0.0,0.0
2018,3,4,6,45,175.0,15.5,0.45,5.15,27.0,116.45,0.0
2018,3,4,7,0,328.0,28.0,0.4,5.4,52.0,278.21,176.52
