Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.2,8.45,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,14,5,45,111.0,16.5,1.2,9.6,24.5,60.17,0.0
2018,4,14,6,0,211.0,31.0,1.2,10.2,47.0,162.27,102.9
2018,4,14,6,15,324.5,42.0,1.3,10.85,89.0,249.69,200.6
2018,4,14,6,30,438.0,53.0,1.4,11.5,131.0,348.07,286.94
2018,4,14,6,45,510.5,61.5,1.5,12.15,181.5,428.56,355.56
2018,4,14,7,0,583.0,70.0,1.6,12.8,232.0,514.72,425.75
2018,4,14,7,15,632.0,76.0,1.55,13.4,285.0,585.72,480.01
2018,4,14,7,30,681.0,82.0,1.5,14.0,338.0,658.94,532.29
2018,4,14,7,45,715.5,87.0,1.4,14.65,390.5,720.71,573.29
2018,4,14,8,0,750.0,92.0,1.3,15.3,443.0,777.58,609.06
2018,4,14,8,15,775.5,95.5,1.2,15.95,493.5,829.26,639.77
2018,4,14,8,30,801.0,99.0,1.1,16.6,544.0,879.32,668.21
2018,4,14,8,45,820.5,102.0,1.0,17.25,591.0,921.15,690.14
2018,4,14,9,0,840.0,105.0,0.9,17.9,638.0,960.38,709.69
2018,4,14,9,15,856.5,106.5,0.85,18.5,680.0,991.96,724.94
2018,4,14,9,30,873.0,108.0,0.8,19.1,722.0,1008.17,730.35
2018,4,14,9,45,887.0,108.0,0.75,19.7,759.0,1028.56,738.58
2018,4,14,10,0,901.0,108.0,0.7,20.3,796.0,1045.29,744.42
2018,4,14,10,15,909.5,109.0,0.75,20.6,825.5,1053.71,748.48
2018,4,14,10,30,918.0,110.0,0.8,20.9,855.0,1058.11,750.36
2018,4,14,10,45,924.5,110.5,0.8,21.2,877.5,1055.87,747.23
2018,4,14,11,0,931.0,111.0,0.8,21.5,900.0,1049.53,741.87
2018,4,14,11,15,934.5,111.5,0.9,21.65,914.5,1036.14,735.03
2018,4,14,11,30,938.0,112.0,1.0,21.8,929.0,1018.74,725.77
2018,4,14,11,45,939.5,112.0,1.05,21.95,935.5,995.03,711.59
2018,4,14,12,0,941.0,112.0,1.1,22.1,942.0,967.57,695.08
2018,4,14,12,15,940.0,112.5,1.2,22.2,940.0,934.77,676.06
2018,4,14,12,30,939.0,113.0,1.3,22.3,938.0,898.62,654.6
2018,4,14,12,45,936.0,113.5,1.4,22.35,928.0,857.67,629.76
2018,4,14,13,0,933.0,114.0,1.5,22.4,918.0,813.85,602.56
2018,4,14,13,15,929.0,113.0,1.65,22.4,900.0,765.34,571.21
2018,4,14,13,30,925.0,112.0,1.8,22.4,882.0,714.49,535.97
2018,4,14,13,45,918.5,111.0,1.9,22.35,856.5,660.01,496.5
2018,4,14,14,0,912.0,110.0,2.0,22.3,831.0,603.89,454.34
2018,4,14,14,15,903.5,108.0,2.1,22.1,798.5,544.56,408.43
2018,4,14,14,30,895.0,106.0,2.2,21.9,766.0,484.34,359.98
2018,4,14,14,45,883.0,104.0,2.3,21.75,727.0,422.16,308.19
2018,4,14,15,0,871.0,102.0,2.4,21.6,688.0,360.0,254.9
2018,4,14,15,15,855.5,99.5,2.4,21.6,644.0,292.16,196.48
2018,4,14,15,30,840.0,97.0,2.4,21.6,600.0,229.28,143.14
2018,4,14,15,45,818.5,94.0,2.55,20.95,551.0,166.68,95.48
2018,4,14,16,0,797.0,91.0,2.7,20.3,502.0,106.53,61.21
2018,4,14,16,15,766.0,88.0,2.7,19.65,450.0,69.78,54.99
2018,4,14,16,30,735.0,85.0,2.7,19.0,398.0,62.75,49.26
2018,4,14,16,45,693.0,80.0,2.7,18.4,344.5,60.04,47.17
2018,4,14,17,0,651.0,75.0,2.7,17.8,291.0,57.28,44.97
2018,4,14,17,15,538.5,72.0,2.55,16.95,229.5,55.52,43.57
2018,4,14,17,30,426.0,69.0,2.4,16.1,168.0,52.06,40.5
2018,4,14,17,45,343.5,58.0,2.25,15.25,124.5,44.08,33.2
2018,4,14,18,0,261.0,47.0,2.1,14.4,81.0,36.0,25.48
2018,4,14,18,15,160.0,31.0,2.1,14.0,49.0,23.94,12.11
2018,4,14,18,30,59.0,15.0,2.1,13.6,17.0,12.8,0.0
2018,4,14,18,45,29.5,7.5,2.05,13.25,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,1.85,10.1,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.0,10.3,3.0,0.0,0.0
2018,4,15,5,45,33.5,16.0,2.15,10.5,18.5,27.58,0.0
2018,4,15,6,0,60.0,29.0,2.3,10.7,34.0,69.05,43.84
2018,4,15,6,15,192.5,45.5,2.5,11.15,77.5,183.15,147.67
2018,4,15,6,30,325.0,62.0,2.7,11.6,121.0,290.02,241.32
2018,4,15,6,45,456.0,67.5,2.9,12.05,180.0,400.24,336.04
2018,4,15,7,0,587.0,73.0,3.1,12.5,239.0,520.87,436.19
2018,4,15,7,15,637.0,79.0,3.2,12.95,292.5,592.86,493.34
2018,4,15,7,30,687.0,85.0,3.3,13.4,346.0,667.08,549.1
2018,4,15,7,45,591.5,115.5,3.35,13.85,363.0,652.44,535.13
2018,4,15,8,0,496.0,146.0,3.4,14.3,380.0,619.68,506.84
2018,4,15,8,15,597.5,138.5,3.5,14.7,451.0,726.11,586.65
2018,4,15,8,30,699.0,131.0,3.6,15.1,522.0,828.59,659.33
2018,4,15,8,45,769.0,120.5,3.65,15.45,583.5,899.34,707.02
2018,4,15,9,0,839.0,110.0,3.7,15.8,645.0,964.63,750.08
2018,4,15,9,15,853.0,113.0,3.85,16.05,687.0,995.42,769.45
2018,4,15,9,30,867.0,116.0,4.0,16.3,729.0,1022.83,786.75
2018,4,15,9,45,830.0,137.0,4.1,16.5,747.5,1015.5,779.98
2018,4,15,10,0,793.0,158.0,4.2,16.7,766.0,1002.6,769.81
2018,4,15,10,15,817.0,153.5,4.3,16.8,800.5,1020.5,781.42
2018,4,15,10,30,841.0,149.0,4.4,16.9,835.0,1034.48,790.37
2018,4,15,10,45,877.0,136.5,4.5,17.0,868.0,1033.96,789.71
2018,4,15,11,0,913.0,124.0,4.6,17.1,901.0,1043.85,796.45
2018,4,15,11,15,915.5,124.5,4.65,17.1,914.5,1029.49,786.41
2018,4,15,11,30,918.0,125.0,4.7,17.1,928.0,1011.24,773.95
2018,4,15,11,45,919.0,125.0,4.8,17.1,933.5,987.29,758.04
2018,4,15,12,0,920.0,125.0,4.9,17.1,939.0,959.7,739.56
2018,4,15,12,15,919.0,124.5,5.0,17.05,936.0,926.38,717.1
2018,4,15,12,30,918.0,124.0,5.1,17.0,933.0,889.83,692.18
2018,4,15,12,45,915.0,123.0,5.2,16.9,922.0,848.16,663.47
2018,4,15,13,0,912.0,122.0,5.3,16.8,911.0,803.76,632.46
2018,4,15,13,15,905.0,122.0,5.35,16.65,891.5,754.84,596.18
2018,4,15,13,30,898.0,122.0,5.4,16.5,872.0,703.93,556.84
2018,4,15,13,45,888.5,121.0,5.5,16.3,845.0,648.9,513.58
2018,4,15,14,0,879.0,120.0,5.6,16.1,818.0,592.62,468.04
2018,4,15,14,15,732.0,162.0,5.6,15.8,727.5,501.48,394.26
2018,4,15,14,30,585.0,204.0,5.6,15.5,637.0,423.09,330.29
2018,4,15,14,45,396.0,231.5,5.65,15.25,518.0,330.92,256.8
2018,4,15,15,0,207.0,259.0,5.7,15.0,399.0,262.44,204.11
2018,4,15,15,15,117.5,212.5,5.7,15.0,291.0,192.85,149.65
2018,4,15,15,30,28.0,166.0,5.7,15.0,183.0,135.77,106.39
2018,4,15,15,45,14.5,136.5,5.6,14.2,145.5,112.42,88.28
2018,4,15,16,0,1.0,107.0,5.5,13.4,108.0,87.75,68.76
2018,4,15,16,15,8.0,111.5,5.4,13.0,115.0,90.53,74.85
2018,4,15,16,30,15.0,116.0,5.3,12.6,122.0,93.14,77.52
2018,4,15,16,45,101.5,111.5,5.2,12.2,146.0,84.05,69.78
2018,4,15,17,0,188.0,107.0,5.1,11.8,170.0,77.86,64.5
2018,4,15,17,15,157.0,96.5,4.8,11.45,143.0,70.75,58.23
2018,4,15,17,30,126.0,86.0,4.5,11.1,116.0,65.07,53.01
2018,4,15,17,45,93.0,66.0,4.25,10.7,85.0,50.63,39.69
2018,4,15,18,0,60.0,46.0,4.0,10.3,54.0,35.92,25.92
2018,4,15,18,15,35.0,29.5,3.85,10.1,33.5,23.35,12.39
2018,4,15,18,30,10.0,13.0,3.7,9.9,13.0,11.1,0.0
2018,4,15,18,45,5.0,6.5,3.5,9.7,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,8.0,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,8.3,2.0,0.0,0.0
2018,4,16,5,45,2.5,5.5,1.35,8.6,5.5,5.73,0.0
2018,4,16,6,0,0.0,9.0,1.4,8.9,9.0,7.39,0.0
2018,4,16,6,15,0.5,16.0,1.6,9.15,16.0,13.43,5.77
2018,4,16,6,30,1.0,23.0,1.8,9.4,23.0,19.53,11.3
2018,4,16,6,45,1.5,25.5,2.0,9.6,26.0,21.97,13.58
2018,4,16,7,0,2.0,28.0,2.2,9.8,29.0,24.46,15.83
2018,4,16,7,15,1.0,28.5,2.35,9.9,29.0,24.24,15.59
2018,4,16,7,30,0.0,29.0,2.5,10.0,29.0,23.93,15.24
2018,4,16,7,45,25.0,59.5,2.65,10.1,71.5,72.83,58.44
2018,4,16,8,0,50.0,90.0,2.8,10.2,114.0,136.53,113.43
2018,4,16,8,15,86.5,166.5,2.95,10.3,213.0,255.39,213.01
2018,4,16,8,30,123.0,243.0,3.1,10.4,312.0,378.11,312.11
2018,4,16,8,45,82.5,242.5,3.3,10.45,290.5,319.1,262.32
2018,4,16,9,0,42.0,242.0,3.5,10.5,269.0,277.81,226.96
2018,4,16,9,15,24.5,168.5,3.6,10.55,184.5,181.57,147.54
2018,4,16,9,30,7.0,95.0,3.7,10.6,100.0,86.2,67.48
2018,4,16,9,45,11.5,130.5,3.8,10.65,139.0,121.99,97.45
2018,4,16,10,0,16.0,166.0,3.9,10.7,178.0,168.88,136.09
2018,4,16,10,15,27.5,249.0,3.95,10.7,271.0,261.87,211.7
2018,4,16,10,30,39.0,332.0,4.0,10.7,364.0,356.3,286.57
2018,4,16,10,45,36.5,311.5,4.05,10.75,342.0,329.8,265.02
2018,4,16,11,0,34.0,291.0,4.1,10.8,320.0,304.13,244.45
2018,4,16,11,15,49.0,332.0,4.1,10.8,374.5,356.28,286.01
2018,4,16,11,30,64.0,373.0,4.1,10.8,429.0,406.95,325.67
2018,4,16,11,45,66.5,384.5,4.1,10.8,443.0,415.39,331.88
2018,4,16,12,0,69.0,396.0,4.1,10.8,457.0,423.0,337.62
2018,4,16,12,15,170.0,377.0,4.1,10.75,527.5,499.75,400.05
2018,4,16,12,30,271.0,358.0,4.1,10.7,598.0,565.69,452.62
2018,4,16,12,45,239.0,371.0,4.1,10.7,581.0,534.71,427.43
2018,4,16,13,0,207.0,384.0,4.1,10.7,564.0,497.1,397.62
2018,4,16,13,15,148.0,369.5,4.1,10.65,497.0,427.78,342.82
2018,4,16,13,30,89.0,355.0,4.1,10.6,430.0,358.66,287.75
2018,4,16,13,45,188.5,359.0,4.1,10.6,511.0,416.97,334.85
2018,4,16,14,0,288.0,363.0,4.1,10.6,592.0,460.27,368.21
2018,4,16,14,15,328.0,337.0,4.1,10.55,588.0,436.14,348.02
2018,4,16,14,30,368.0,311.0,4.1,10.5,584.0,407.65,323.59
2018,4,16,14,45,330.5,294.5,4.1,10.45,530.5,352.59,278.17
2018,4,16,15,0,293.0,278.0,4.1,10.4,477.0,302.09,236.32
2018,4,16,15,15,464.5,218.5,4.1,10.4,510.0,275.7,206.68
2018,4,16,15,30,636.0,159.0,4.1,10.4,543.0,230.53,159.74
2018,4,16,15,45,617.0,147.5,4.05,10.25,495.5,173.95,114.65
2018,4,16,16,0,598.0,136.0,4.0,10.1,448.0,119.88,80.91
2018,4,16,16,15,652.5,112.5,3.9,10.0,421.0,78.94,65.31
2018,4,16,16,30,707.0,89.0,3.8,9.9,394.0,65.04,53.13
2018,4,16,16,45,676.0,81.5,3.65,9.75,342.5,60.78,49.5
2018,4,16,17,0,645.0,74.0,3.5,9.6,291.0,56.31,45.6
2018,4,16,17,15,535.0,70.5,3.2,9.3,229.5,54.11,43.68
2018,4,16,17,30,425.0,67.0,2.9,9.0,168.0,52.26,41.9
2018,4,16,17,45,377.5,55.5,2.6,8.7,128.5,44.23,34.32
2018,4,16,18,0,330.0,44.0,2.3,8.4,89.0,35.89,26.19
2018,4,16,18,15,206.5,30.0,2.15,8.15,54.0,23.27,12.88
2018,4,16,18,30,83.0,16.0,2.0,7.9,19.0,13.66,0.0
2018,4,16,18,45,41.5,8.0,1.85,7.65,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.9,5.4,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,0.9,5.8,5.0,4.27,0.0
2018,4,17,5,45,143.0,20.0,0.9,6.2,31.5,76.65,0.0
2018,4,17,6,0,259.0,35.0,0.9,6.6,58.0,193.08,142.58
2018,4,17,6,15,364.5,45.5,1.0,7.0,102.0,274.75,225.36
2018,4,17,6,30,470.0,56.0,1.1,7.4,146.0,370.22,309.43
2018,4,17,6,45,535.5,65.0,1.15,7.85,197.5,448.38,376.12
2018,4,17,7,0,601.0,74.0,1.2,8.3,249.0,531.47,443.77
2018,4,17,7,15,649.0,80.5,1.3,8.9,303.0,603.09,499.34
2018,4,17,7,30,697.0,87.0,1.4,9.5,357.0,676.76,553.19
2018,4,17,7,45,731.5,91.5,1.5,10.05,410.5,738.41,596.38
2018,4,17,8,0,766.0,96.0,1.6,10.6,464.0,794.87,634.72
2018,4,17,8,15,790.5,100.0,1.65,11.15,515.0,846.55,668.24
2018,4,17,8,30,815.0,104.0,1.7,11.7,566.0,896.48,699.86
2018,4,17,8,45,833.5,107.0,1.7,12.2,613.0,937.49,724.24
2018,4,17,9,0,852.0,110.0,1.7,12.7,660.0,975.76,746.47
2018,4,17,9,15,868.0,112.0,1.7,13.1,703.0,1007.4,764.27
2018,4,17,9,30,884.0,114.0,1.7,13.5,746.0,1023.33,771.62
2018,4,17,9,45,897.0,114.5,1.65,13.9,782.5,1043.08,780.96
2018,4,17,10,0,910.0,115.0,1.6,14.3,819.0,1059.1,787.8
2018,4,17,10,15,916.5,117.5,1.55,14.55,848.5,1066.78,789.78
2018,4,17,10,30,923.0,120.0,1.5,14.8,878.0,1070.38,789.35
2018,4,17,10,45,927.0,121.5,1.45,15.1,899.5,1066.29,784.06
2018,4,17,11,0,931.0,123.0,1.4,15.4,921.0,1058.09,776.41
2018,4,17,11,15,934.0,124.0,1.4,15.65,935.5,1044.35,766.48
2018,4,17,11,30,937.0,125.0,1.4,15.9,950.0,1026.61,754.2
2018,4,17,11,45,923.5,131.5,1.4,16.1,949.0,994.87,733.19
2018,4,17,12,0,910.0,138.0,1.4,16.3,948.0,959.96,710.26
2018,4,17,12,15,885.0,148.5,1.4,16.4,935.0,915.75,681.42
2018,4,17,12,30,860.0,159.0,1.4,16.5,922.0,880.26,658.27
2018,4,17,12,45,896.0,142.0,1.4,16.65,929.0,846.89,636.19
2018,4,17,13,0,932.0,125.0,1.4,16.8,936.0,818.51,617.36
2018,4,17,13,15,925.0,125.0,1.4,16.85,916.5,768.67,582.33
2018,4,17,13,30,918.0,125.0,1.4,16.9,897.0,716.78,544.64
2018,4,17,13,45,894.5,131.5,1.4,16.95,865.5,658.41,501.12
2018,4,17,14,0,871.0,138.0,1.4,17.0,834.0,601.89,457.66
2018,4,17,14,15,868.5,133.0,1.45,16.9,803.5,543.81,412.31
2018,4,17,14,30,866.0,128.0,1.5,16.8,773.0,484.38,364.09
2018,4,17,14,45,860.0,123.0,1.55,16.75,736.0,422.53,312.17
2018,4,17,15,0,854.0,118.0,1.6,16.7,699.0,360.21,258.3
2018,4,17,15,15,833.5,116.0,1.6,16.7,653.0,296.41,202.92
2018,4,17,15,30,813.0,114.0,1.6,16.7,607.0,234.41,150.34
2018,4,17,15,45,786.0,108.0,1.8,16.35,553.0,170.71,101.82
2018,4,17,16,0,759.0,102.0,2.0,16.0,499.0,110.29,67.14
2018,4,17,16,15,729.5,97.0,1.95,15.65,447.5,69.22,55.35
2018,4,17,16,30,700.0,92.0,1.9,15.3,396.0,66.97,53.69
2018,4,17,16,45,648.5,84.5,1.85,14.95,338.0,62.57,50.05
2018,4,17,17,0,597.0,77.0,1.8,14.6,280.0,58.01,46.21
2018,4,17,17,15,543.5,69.5,1.7,13.8,230.0,53.31,42.19
2018,4,17,17,30,490.0,62.0,1.6,13.0,180.0,48.5,37.9
2018,4,17,17,45,412.5,54.5,1.5,12.2,137.0,43.46,33.19
2018,4,17,18,0,335.0,47.0,1.4,11.4,94.0,36.23,26.23
2018,4,17,18,15,217.5,33.0,1.4,10.95,58.5,25.57,14.88
2018,4,17,18,30,100.0,19.0,1.4,10.5,23.0,16.22,0.0
2018,4,17,18,45,50.0,9.5,1.45,10.05,11.5,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,7.65,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.0,7.9,1.0,0.85,0.0
2018,4,18,5,45,0.0,3.0,1.0,8.15,3.0,2.46,0.0
2018,4,18,6,0,0.0,5.0,1.0,8.4,5.0,4.1,0.0
2018,4,18,6,15,0.0,7.0,1.1,8.7,7.0,5.74,0.0
2018,4,18,6,30,0.0,9.0,1.2,9.0,9.0,7.39,0.78
2018,4,18,6,45,0.0,18.5,1.35,9.35,18.5,15.22,7.7
2018,4,18,7,0,0.0,28.0,1.5,9.7,28.0,23.08,14.59
2018,4,18,7,15,0.0,29.0,1.45,9.9,29.0,23.92,15.29
2018,4,18,7,30,0.0,30.0,1.4,10.1,30.0,24.76,15.97
2018,4,18,7,45,0.0,35.0,1.4,10.35,35.0,28.92,19.49
2018,4,18,8,0,0.0,40.0,1.4,10.6,40.0,33.09,22.98
2018,4,18,8,15,0.0,61.5,1.35,10.9,61.5,51.0,38.19
2018,4,18,8,30,0.0,83.0,1.3,11.2,83.0,68.98,53.23
2018,4,18,8,45,0.0,91.5,1.3,11.5,91.5,76.13,58.98
2018,4,18,9,0,0.0,100.0,1.3,11.8,100.0,83.55,64.93
2018,4,18,9,15,3.5,135.5,1.3,12.15,138.0,118.58,93.83
2018,4,18,9,30,7.0,171.0,1.3,12.5,176.0,154.18,122.64
2018,4,18,9,45,40.0,240.0,1.35,12.8,271.0,267.83,214.36
2018,4,18,10,0,73.0,309.0,1.4,13.1,366.0,371.35,294.51
2018,4,18,10,15,151.0,350.0,1.45,13.35,473.0,511.51,400.9
2018,4,18,10,30,229.0,391.0,1.5,13.6,580.0,629.05,486.43
2018,4,18,10,45,244.5,403.5,1.55,13.8,610.0,670.85,514.47
2018,4,18,11,0,260.0,416.0,1.6,14.0,640.0,690.32,527.51
2018,4,18,11,15,276.0,419.5,1.65,14.15,660.5,698.97,533.41
2018,4,18,11,30,292.0,423.0,1.7,14.3,681.0,705.43,537.9
2018,4,18,11,45,220.0,433.0,1.8,14.45,628.0,619.24,474.97
2018,4,18,12,0,148.0,443.0,1.9,14.6,575.0,551.89,424.89
2018,4,18,12,15,126.0,434.0,2.0,14.75,546.5,513.28,396.6
2018,4,18,12,30,104.0,425.0,2.1,14.9,518.0,464.72,360.46
2018,4,18,12,45,93.0,408.5,2.2,15.0,491.0,432.32,336.39
2018,4,18,13,0,82.0,392.0,2.3,15.1,464.0,401.04,312.84
2018,4,18,13,15,121.0,404.5,2.35,15.2,508.0,437.16,340.88
2018,4,18,13,30,160.0,417.0,2.4,15.3,552.0,460.3,358.39
2018,4,18,13,45,222.5,391.0,2.5,15.4,572.5,461.7,359.91
2018,4,18,14,0,285.0,365.0,2.6,15.5,593.0,458.37,357.17
2018,4,18,14,15,349.5,331.5,2.6,15.4,600.0,440.71,342.73
2018,4,18,14,30,414.0,298.0,2.6,15.3,607.0,415.99,321.6
2018,4,18,14,45,520.0,243.5,2.65,15.25,612.0,383.27,292.08
2018,4,18,15,0,626.0,189.0,2.7,15.2,617.0,338.73,250.76
2018,4,18,15,15,662.5,163.0,2.7,15.2,590.0,283.71,201.2
2018,4,18,15,30,699.0,137.0,2.7,15.2,563.0,224.13,148.4
2018,4,18,15,45,759.5,112.0,2.7,14.8,540.5,163.79,98.16
2018,4,18,16,0,820.0,87.0,2.7,14.4,518.0,101.66,59.15
2018,4,18,16,15,805.5,80.5,2.65,14.05,469.0,64.5,51.56
2018,4,18,16,30,791.0,74.0,2.6,13.7,420.0,60.53,48.34
2018,4,18,16,45,757.0,70.5,2.5,13.35,367.0,58.45,46.71
2018,4,18,17,0,723.0,67.0,2.4,13.0,314.0,56.36,45.02
2018,4,18,17,15,668.0,62.0,2.15,12.15,260.0,48.51,38.17
2018,4,18,17,30,613.0,57.0,1.9,11.3,206.0,45.26,35.28
2018,4,18,17,45,518.5,50.0,1.65,10.5,155.0,40.19,30.52
2018,4,18,18,0,424.0,43.0,1.4,9.7,104.0,35.19,25.56
2018,4,18,18,15,269.0,30.5,1.4,9.25,63.5,25.14,14.96
2018,4,18,18,30,114.0,18.0,1.4,8.8,23.0,14.03,0.0
2018,4,18,18,45,57.0,9.0,1.4,8.35,11.5,7.68,0.0
2018,4,18,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,19,5,15,31.5,4.5,1.45,6.3,4.5,0.0,0.0
2018,4,19,5,30,63.0,9.0,1.7,6.9,9.0,30.48,0.0
2018,4,19,5,45,202.0,21.0,1.95,7.55,38.0,122.92,0.0
2018,4,19,6,0,341.0,33.0,2.2,8.2,67.0,228.35,175.25
2018,4,19,6,15,441.5,42.0,2.35,8.85,113.0,312.65,257.54
2018,4,19,6,30,542.0,51.0,2.5,9.5,159.0,407.04,340.95
2018,4,19,6,45,602.0,57.5,2.7,10.1,210.5,481.84,405.62
2018,4,19,7,0,662.0,64.0,2.9,10.7,262.0,560.93,471.02
2018,4,19,7,15,702.5,69.5,3.0,11.3,315.5,624.1,519.71
2018,4,19,7,30,743.0,75.0,3.1,11.9,369.0,692.89,570.5
2018,4,19,7,45,771.5,79.0,3.2,12.5,421.5,750.76,611.36
2018,4,19,8,0,800.0,83.0,3.3,13.1,474.0,807.9,650.63
2018,4,19,8,15,822.0,87.0,3.35,13.6,524.5,858.13,683.91
2018,4,19,8,30,844.0,91.0,3.4,14.1,575.0,906.44,715.2
2018,4,19,8,45,860.0,94.0,3.5,14.55,621.5,945.59,739.99
2018,4,19,9,0,876.0,97.0,3.6,15.0,668.0,970.91,754.92
2018,4,19,9,15,889.5,99.5,3.6,15.35,710.5,1000.62,772.56
2018,4,19,9,30,903.0,102.0,3.6,15.7,753.0,1026.92,787.73
2018,4,19,9,45,914.0,102.5,3.6,16.0,789.0,1044.83,797.32
2018,4,19,10,0,925.0,103.0,3.6,16.3,825.0,1058.94,804.47
2018,4,19,10,15,931.5,104.5,3.6,16.55,854.0,1065.63,806.91
2018,4,19,10,30,938.0,106.0,3.6,16.8,883.0,1068.23,806.81
2018,4,19,10,45,943.0,107.5,3.6,17.05,905.0,1065.16,803.1
2018,4,19,11,0,948.0,109.0,3.6,17.3,927.0,1057.93,796.81
2018,4,19,11,15,951.0,109.5,3.65,17.45,941.0,1043.57,786.61
2018,4,19,11,30,954.0,110.0,3.7,17.6,955.0,1025.19,773.86
2018,4,19,11,45,955.0,110.5,3.75,17.75,961.0,1000.99,757.27
2018,4,19,12,0,956.0,111.0,3.8,17.9,967.0,973.02,738.17
2018,4,19,12,15,953.5,112.0,3.8,18.0,964.0,938.85,714.63
2018,4,19,12,30,951.0,113.0,3.8,18.1,961.0,901.4,688.81
2018,4,19,12,45,945.5,113.5,3.85,18.15,949.0,858.02,659.11
2018,4,19,13,0,940.0,114.0,3.9,18.2,937.0,811.98,627.29
2018,4,19,13,15,936.5,113.0,3.9,18.2,919.0,763.6,592.02
2018,4,19,13,30,933.0,112.0,3.9,18.2,901.0,712.86,553.38
2018,4,19,13,45,905.5,120.0,3.9,18.2,867.5,653.01,506.81
2018,4,19,14,0,878.0,128.0,3.9,18.2,834.0,593.38,459.27
2018,4,19,14,15,850.0,133.5,3.85,18.15,794.5,532.6,409.64
2018,4,19,14,30,822.0,139.0,3.8,18.1,755.0,471.89,358.84
2018,4,19,14,45,852.5,120.0,3.75,18.05,730.5,415.02,308.92
2018,4,19,15,0,883.0,101.0,3.7,18.0,706.0,357.75,256.85
2018,4,19,15,15,868.0,98.5,3.7,18.0,661.5,294.41,200.64
2018,4,19,15,30,853.0,96.0,3.7,18.0,617.0,226.14,142.15
2018,4,19,15,45,831.5,94.0,3.45,17.7,568.5,163.88,94.3
2018,4,19,16,0,810.0,92.0,3.2,17.4,520.0,104.05,60.96
2018,4,19,16,15,780.0,89.0,3.05,17.05,467.5,70.31,55.99
2018,4,19,16,30,750.0,86.0,2.9,16.7,415.0,69.08,55.22
2018,4,19,16,45,710.0,81.0,2.75,16.35,361.0,60.58,48.0
2018,4,19,17,0,670.0,76.0,2.6,16.0,307.0,57.84,45.77
2018,4,19,17,15,612.5,70.0,2.4,15.15,254.0,54.13,42.68
2018,4,19,17,30,555.0,64.0,2.2,14.3,201.0,50.41,39.41
2018,4,19,17,45,468.0,55.5,2.0,13.5,152.0,44.43,33.91
2018,4,19,18,0,381.0,47.0,1.8,12.7,103.0,38.44,28.1
2018,4,19,18,15,254.0,33.5,1.8,12.2,64.5,26.02,15.7
2018,4,19,18,30,127.0,20.0,1.8,11.7,26.0,15.59,0.0
2018,4,19,18,45,63.5,10.0,1.8,11.15,13.0,8.54,0.0
2018,4,19,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,4.5,1.1,8.4,4.5,0.0,0.0
2018,4,20,5,30,54.0,9.0,1.1,9.0,9.0,27.23,0.0
2018,4,20,5,45,178.0,22.5,1.05,9.6,38.0,116.6,0.0
2018,4,20,6,0,302.0,36.0,1.0,10.2,67.0,212.2,162.91
2018,4,20,6,15,403.5,45.5,1.05,10.8,112.5,296.0,240.93
2018,4,20,6,30,505.0,55.0,1.1,11.4,158.0,389.77,321.45
2018,4,20,6,45,571.5,62.0,1.15,12.0,210.0,467.63,386.19
2018,4,20,7,0,638.0,69.0,1.2,12.6,262.0,550.42,451.79
2018,4,20,7,15,681.0,74.0,1.25,13.35,315.0,617.77,501.62
2018,4,20,7,30,724.0,79.0,1.3,14.1,368.0,686.67,549.86
2018,4,20,7,45,755.0,82.5,1.35,14.85,420.5,741.04,585.82
2018,4,20,8,0,786.0,86.0,1.4,15.6,473.0,799.06,623.41
2018,4,20,8,15,808.0,89.5,1.55,16.2,523.0,848.16,655.29
2018,4,20,8,30,830.0,93.0,1.7,16.8,573.0,895.36,685.43
2018,4,20,8,45,847.0,95.5,1.85,17.4,619.0,934.41,709.65
2018,4,20,9,0,864.0,98.0,2.0,18.0,665.0,959.7,724.49
2018,4,20,9,15,879.0,99.0,2.1,18.4,706.5,988.85,741.97
2018,4,20,9,30,894.0,100.0,2.2,18.8,748.0,1014.73,757.2
2018,4,20,9,45,907.0,99.5,2.35,19.25,784.0,1033.4,768.17
2018,4,20,10,0,920.0,99.0,2.5,19.7,820.0,1048.36,776.83
2018,4,20,10,15,925.5,101.0,2.6,20.05,848.5,1054.59,779.65
2018,4,20,10,30,931.0,103.0,2.7,20.4,877.0,1056.75,780.02
2018,4,20,10,45,935.0,104.0,2.8,20.75,897.5,1052.22,776.19
2018,4,20,11,0,939.0,105.0,2.9,21.1,918.0,1043.6,769.86
2018,4,20,11,15,941.0,106.0,2.95,21.3,931.5,1028.97,759.71
2018,4,20,11,30,943.0,107.0,3.0,21.5,945.0,1010.37,747.09
2018,4,20,11,45,944.0,107.5,3.05,21.7,951.0,986.47,731.06
2018,4,20,12,0,945.0,108.0,3.1,21.9,957.0,958.86,712.61
2018,4,20,12,15,944.0,108.0,3.15,21.95,954.5,925.44,690.67
2018,4,20,12,30,943.0,108.0,3.2,22.0,952.0,888.72,666.41
2018,4,20,12,45,940.5,108.0,3.2,22.1,941.5,847.67,638.59
2018,4,20,13,0,938.0,108.0,3.2,22.2,931.0,803.76,608.64
2018,4,20,13,15,933.5,106.5,3.25,22.1,912.0,754.46,574.11
2018,4,20,13,30,929.0,105.0,3.3,22.0,893.0,702.92,536.17
2018,4,20,13,45,922.5,104.5,3.35,21.95,867.5,648.99,495.22
2018,4,20,14,0,916.0,104.0,3.4,21.9,842.0,593.44,451.78
2018,4,20,14,15,907.5,102.5,3.45,21.7,809.5,534.71,404.76
2018,4,20,14,30,899.0,101.0,3.5,21.5,777.0,475.09,355.42
2018,4,20,14,45,887.5,99.0,3.55,21.3,738.5,413.34,302.88
2018,4,20,15,0,876.0,97.0,3.6,21.1,700.0,351.58,249.05
2018,4,20,15,15,861.5,94.5,3.6,21.1,656.0,288.96,194.09
2018,4,20,15,30,847.0,92.0,3.6,21.1,612.0,221.14,136.67
2018,4,20,15,45,828.0,89.5,3.65,20.35,564.5,159.34,89.89
2018,4,20,16,0,809.0,87.0,3.7,19.6,517.0,99.64,57.12
2018,4,20,16,15,783.0,83.0,3.65,19.0,465.5,65.87,51.71
2018,4,20,16,30,757.0,79.0,3.6,18.4,414.0,63.74,50.19
2018,4,20,16,45,721.5,75.0,3.5,17.75,361.5,61.44,48.48
2018,4,20,17,0,686.0,71.0,3.4,17.1,309.0,54.22,42.38
2018,4,20,17,15,628.5,65.5,3.15,16.25,255.5,50.72,39.47
2018,4,20,17,30,571.0,60.0,2.9,15.4,202.0,47.22,36.41
2018,4,20,17,45,490.0,51.5,2.65,14.5,153.0,41.12,30.86
2018,4,20,18,0,409.0,43.0,2.4,13.6,104.0,34.95,24.99
2018,4,20,18,15,288.0,32.0,2.3,13.0,66.5,26.36,16.13
2018,4,20,18,30,167.0,21.0,2.2,12.4,29.0,16.41,0.0
2018,4,20,18,45,83.5,10.5,2.1,11.8,14.5,8.96,0.0
2018,4,20,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,5,15,34.0,4.5,1.25,8.35,5.0,0.0,0.0
2018,4,21,5,30,68.0,9.0,1.4,9.0,10.0,32.3,0.0
2018,4,21,5,45,199.0,22.5,1.55,9.7,40.5,126.01,23.99
2018,4,21,6,0,330.0,36.0,1.7,10.4,71.0,225.87,175.56
2018,4,21,6,15,425.0,44.5,1.7,11.0,116.0,306.46,250.7
2018,4,21,6,30,520.0,53.0,1.7,11.6,161.0,396.22,328.47
2018,4,21,6,45,582.0,59.5,1.7,12.15,212.5,471.12,391.29
2018,4,21,7,0,644.0,66.0,1.7,12.7,264.0,550.54,454.72
2018,4,21,7,15,685.5,71.5,1.6,13.3,317.0,617.53,503.99
2018,4,21,7,30,727.0,77.0,1.5,13.9,370.0,682.17,548.59
2018,4,21,7,45,756.5,80.5,1.4,14.45,422.0,739.48,585.97
2018,4,21,8,0,786.0,84.0,1.3,15.0,474.0,796.14,621.42
2018,4,21,8,15,808.0,87.5,1.2,15.65,523.5,845.13,649.92
2018,4,21,8,30,830.0,91.0,1.1,16.3,573.0,892.24,676.16
2018,4,21,8,45,846.5,93.5,1.05,16.95,619.0,930.73,696.66
2018,4,21,9,0,863.0,96.0,1.0,17.6,665.0,955.58,707.92
2018,4,21,9,15,876.5,97.5,1.0,18.25,706.0,983.77,722.3
2018,4,21,9,30,890.0,99.0,1.0,18.9,747.0,1008.64,734.38
2018,4,21,9,45,901.5,99.5,1.05,19.6,782.5,1026.84,743.13
2018,4,21,10,0,913.0,100.0,1.1,20.3,818.0,1041.3,749.67
2018,4,21,10,15,919.5,102.0,1.15,21.0,847.0,1048.47,751.81
2018,4,21,10,30,926.0,104.0,1.2,21.7,876.0,1051.57,751.64
2018,4,21,10,45,931.0,105.0,1.3,22.35,897.5,1048.01,748.58
2018,4,21,11,0,936.0,106.0,1.4,23.0,919.0,1040.36,743.12
2018,4,21,11,15,938.5,106.5,1.45,23.35,932.5,1025.69,733.41
2018,4,21,11,30,941.0,107.0,1.5,23.7,946.0,1007.08,721.38
2018,4,21,11,45,942.0,107.0,1.5,24.05,951.5,982.72,705.07
2018,4,21,12,0,943.0,107.0,1.5,24.4,957.0,954.67,686.55
2018,4,21,12,15,942.5,107.5,1.5,24.5,955.0,922.24,665.94
2018,4,21,12,30,942.0,108.0,1.5,24.6,953.0,886.46,643.13
2018,4,21,12,45,940.0,107.0,1.55,24.75,942.5,844.95,616.93
2018,4,21,13,0,938.0,106.0,1.6,24.9,932.0,800.57,588.55
2018,4,21,13,15,933.5,106.0,1.65,24.9,914.0,752.65,556.49
2018,4,21,13,30,929.0,106.0,1.7,24.9,896.0,702.44,521.03
2018,4,21,13,45,918.5,107.0,1.75,24.85,869.0,647.42,481.12
2018,4,21,14,0,908.0,108.0,1.8,24.8,842.0,591.15,438.94
2018,4,21,14,15,902.5,105.0,1.85,24.7,810.5,533.12,394.04
2018,4,21,14,30,897.0,102.0,1.9,24.6,779.0,473.92,346.53
2018,4,21,14,45,884.5,101.0,1.95,24.45,740.5,412.74,296.0
2018,4,21,15,0,872.0,100.0,2.0,24.3,702.0,351.66,244.16
2018,4,21,15,15,857.5,97.5,2.0,24.3,658.0,289.31,190.8
2018,4,21,15,30,843.0,95.0,2.0,24.3,614.0,221.82,134.98
2018,4,21,15,45,821.5,92.5,2.05,23.8,565.5,160.04,89.26
2018,4,21,16,0,800.0,90.0,2.1,23.3,517.0,100.68,57.47
2018,4,21,16,15,769.0,87.5,2.05,22.8,465.0,68.89,53.44
2018,4,21,16,30,738.0,85.0,2.0,22.3,413.0,67.99,53.0
2018,4,21,16,45,701.0,80.5,1.95,21.8,360.5,59.97,46.39
2018,4,21,17,0,664.0,76.0,1.9,21.3,308.0,57.63,44.58
2018,4,21,17,15,611.5,69.5,1.75,20.25,256.0,53.58,41.3
2018,4,21,17,30,559.0,63.0,1.6,19.2,204.0,49.46,37.81
2018,4,21,17,45,481.0,54.5,1.5,18.2,155.5,43.49,32.46
2018,4,21,18,0,403.0,46.0,1.4,17.2,107.0,37.45,26.8
2018,4,21,18,15,285.0,34.0,1.4,16.5,69.0,28.07,17.45
2018,4,21,18,30,167.0,22.0,1.4,15.8,31.0,17.17,0.0
2018,4,21,18,45,83.5,11.0,1.45,15.1,15.5,9.39,0.0
2018,4,21,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,28.0,5.0,1.15,9.0,5.5,0.0,0.0
2018,4,22,5,30,56.0,10.0,1.2,9.7,11.0,28.82,0.0
2018,4,22,5,45,185.0,25.0,1.3,10.35,43.0,124.66,42.45
2018,4,22,6,0,314.0,40.0,1.4,11.0,75.0,221.3,172.75
2018,4,22,6,15,415.0,50.5,1.45,11.6,122.5,307.03,250.56
2018,4,22,6,30,516.0,61.0,1.5,12.2,170.0,402.51,332.24
2018,4,22,6,45,582.0,67.5,1.6,12.8,223.0,480.38,397.05
2018,4,22,7,0,648.0,74.0,1.7,13.4,276.0,562.82,462.67
2018,4,22,7,15,691.0,79.5,1.6,14.15,330.0,631.26,512.58
2018,4,22,7,30,734.0,85.0,1.5,14.9,384.0,701.16,560.25
2018,4,22,7,45,714.0,99.5,1.45,15.65,422.0,731.56,577.81
2018,4,22,8,0,694.0,114.0,1.4,16.4,460.0,757.52,592.01
2018,4,22,8,15,719.0,119.5,1.3,17.0,510.0,808.59,623.1
2018,4,22,8,30,744.0,125.0,1.2,17.6,560.0,858.23,651.8
2018,4,22,8,45,774.0,126.5,1.1,18.2,610.5,905.99,678.24
2018,4,22,9,0,804.0,128.0,1.0,18.8,661.0,945.75,698.56
2018,4,22,9,15,833.5,126.0,0.95,19.4,708.0,984.98,718.96
2018,4,22,9,30,863.0,124.0,0.9,20.0,755.0,1021.29,737.06
2018,4,22,9,45,863.0,131.5,0.85,20.55,787.5,1035.43,741.27
2018,4,22,10,0,863.0,139.0,0.8,21.1,820.0,1045.5,743.34
2018,4,22,10,15,807.0,172.5,0.85,21.6,827.0,1021.94,727.32
2018,4,22,10,30,751.0,206.0,0.9,22.1,834.0,1004.1,715.42
2018,4,22,10,45,668.0,255.5,0.95,22.6,824.5,961.0,687.11
2018,4,22,11,0,585.0,305.0,1.0,23.1,815.0,911.25,652.94
2018,4,22,11,15,563.5,319.5,1.05,23.35,817.0,889.77,638.87
2018,4,22,11,30,542.0,334.0,1.1,23.6,819.0,865.84,622.81
2018,4,22,11,45,501.0,352.0,1.2,23.9,802.5,825.0,595.91
2018,4,22,12,0,460.0,370.0,1.3,24.2,786.0,783.22,568.14
2018,4,22,12,15,495.5,357.5,1.35,24.4,804.5,780.03,566.99
2018,4,22,12,30,531.0,345.0,1.4,24.6,823.0,772.68,562.53
2018,4,22,12,45,621.0,295.0,1.4,24.8,848.0,771.09,562.61
2018,4,22,13,0,711.0,245.0,1.4,25.0,873.0,762.58,557.51
2018,4,22,13,15,817.5,184.0,1.45,25.05,892.0,742.71,545.46
2018,4,22,13,30,924.0,123.0,1.5,25.1,911.0,712.17,525.21
2018,4,22,13,45,912.0,123.5,1.55,25.2,882.5,655.83,484.36
2018,4,22,14,0,900.0,124.0,1.6,25.3,854.0,598.44,441.61
2018,4,22,14,15,888.0,122.0,1.6,25.2,818.5,538.33,395.51
2018,4,22,14,30,876.0,120.0,1.6,25.1,783.0,477.78,347.46
2018,4,22,14,45,857.5,117.0,1.65,25.05,739.0,411.16,293.62
2018,4,22,15,0,839.0,114.0,1.7,25.0,695.0,347.19,240.35
2018,4,22,15,15,837.0,108.5,1.7,25.0,657.0,286.61,188.49
2018,4,22,15,30,835.0,103.0,1.7,25.0,619.0,225.57,137.58
2018,4,22,15,45,817.5,100.5,1.65,24.65,573.0,164.75,92.76
2018,4,22,16,0,800.0,98.0,1.6,24.3,527.0,105.87,61.57
2018,4,22,16,15,769.5,93.0,1.55,23.9,472.5,72.88,56.53
2018,4,22,16,30,739.0,88.0,1.5,23.5,418.0,64.28,49.55
2018,4,22,16,45,702.0,83.0,1.45,23.1,365.0,61.7,47.6
2018,4,22,17,0,665.0,78.0,1.4,22.7,312.0,59.05,45.53
2018,4,22,17,15,607.5,70.0,1.35,21.55,257.0,53.85,41.31
2018,4,22,17,30,550.0,62.0,1.3,20.4,202.0,48.52,36.8
2018,4,22,17,45,466.0,54.5,1.2,19.25,154.0,43.31,32.19
2018,4,22,18,0,382.0,47.0,1.1,18.1,106.0,38.13,27.33
2018,4,22,18,15,265.0,35.5,1.15,17.45,69.0,27.53,17.1
2018,4,22,18,30,148.0,24.0,1.2,16.8,32.0,18.68,0.0
2018,4,22,18,45,74.0,12.0,1.2,16.1,16.0,10.24,0.0
2018,4,22,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,5,15,15.5,5.0,1.0,11.3,5.5,0.0,0.0
2018,4,23,5,30,31.0,10.0,1.0,11.8,11.0,19.77,0.0
2018,4,23,5,45,102.0,25.5,1.05,12.25,36.0,83.39,35.57
2018,4,23,6,0,173.0,41.0,1.1,12.7,61.0,155.87,120.95
2018,4,23,6,15,223.0,56.5,1.2,13.2,96.0,209.52,170.12
2018,4,23,6,30,273.0,72.0,1.3,13.7,131.0,268.65,221.77
2018,4,23,6,45,324.0,86.5,1.35,14.2,175.0,331.96,275.15
2018,4,23,7,0,375.0,101.0,1.4,14.7,219.0,399.59,330.05
2018,4,23,7,15,404.5,116.5,1.3,15.45,264.5,456.32,373.19
2018,4,23,7,30,434.0,132.0,1.2,16.2,310.0,514.3,415.39
2018,4,23,7,45,522.0,134.5,1.15,16.95,377.0,605.76,482.01
2018,4,23,8,0,610.0,137.0,1.1,17.7,444.0,710.95,554.27
2018,4,23,8,15,683.0,132.0,1.0,18.35,508.0,790.44,604.03
2018,4,23,8,30,756.0,127.0,0.9,19.0,572.0,870.8,652.29
2018,4,23,8,45,775.0,130.5,0.85,19.7,617.5,910.83,672.95
2018,4,23,9,0,794.0,134.0,0.8,20.4,663.0,941.76,687.79
2018,4,23,9,15,818.0,132.0,0.75,21.15,705.5,975.46,704.05
2018,4,23,9,30,842.0,130.0,0.7,21.9,748.0,1006.1,717.99
2018,4,23,9,45,865.5,125.0,0.65,22.6,786.5,1029.54,727.45
2018,4,23,10,0,889.0,120.0,0.6,23.3,825.0,1036.59,727.0
2018,4,23,10,15,896.5,121.5,0.6,23.8,853.5,1043.74,728.73
2018,4,23,10,30,904.0,123.0,0.6,24.3,882.0,1046.94,728.22
2018,4,23,10,45,908.5,124.5,0.55,24.75,903.0,1043.13,722.66
2018,4,23,11,0,913.0,126.0,0.5,25.2,924.0,1035.31,715.0
2018,4,23,11,15,915.0,126.5,0.55,25.45,936.5,1020.11,706.08
2018,4,23,11,30,917.0,127.0,0.6,25.7,949.0,1001.08,695.03
2018,4,23,11,45,918.0,127.0,0.65,25.9,954.5,976.91,681.07
2018,4,23,12,0,919.0,127.0,0.7,26.1,960.0,949.17,664.93
2018,4,23,12,15,916.5,128.0,0.75,26.2,957.0,915.86,645.55
2018,4,23,12,30,914.0,129.0,0.8,26.3,954.0,879.45,624.06
2018,4,23,12,45,909.0,130.0,0.9,26.4,942.5,838.13,599.99
2018,4,23,13,0,904.0,131.0,1.0,26.5,931.0,794.25,573.7
2018,4,23,13,15,899.0,130.0,1.1,26.45,912.5,746.35,542.58
2018,4,23,13,30,894.0,129.0,1.2,26.4,894.0,696.36,508.86
2018,4,23,13,45,887.0,127.5,1.3,26.35,868.0,642.89,471.41
2018,4,23,14,0,880.0,126.0,1.4,26.3,842.0,587.97,431.39
2018,4,23,14,15,870.5,124.5,1.45,26.15,809.5,530.62,387.88
2018,4,23,14,30,861.0,123.0,1.5,26.0,777.0,471.05,341.09
2018,4,23,14,45,847.5,121.0,1.6,25.85,737.5,409.62,291.47
2018,4,23,15,0,834.0,119.0,1.7,25.7,698.0,348.59,240.69
2018,4,23,15,15,811.5,116.0,1.7,25.7,650.5,285.28,187.72
2018,4,23,15,30,789.0,113.0,1.7,25.7,603.0,224.08,137.89
2018,4,23,15,45,775.0,109.0,1.9,25.0,559.0,165.49,95.05
2018,4,23,16,0,761.0,105.0,2.1,24.3,515.0,108.46,64.81
2018,4,23,16,15,731.0,100.5,2.15,23.7,463.0,71.05,55.03
2018,4,23,16,30,701.0,96.0,2.2,23.1,411.0,69.25,53.87
2018,4,23,16,45,661.5,90.5,2.3,22.45,358.5,66.55,51.89
2018,4,23,17,0,622.0,85.0,2.4,21.8,306.0,63.77,49.78
2018,4,23,17,15,568.0,78.5,2.35,20.75,255.0,60.04,46.82
2018,4,23,17,30,514.0,72.0,2.3,19.7,204.0,56.27,43.66
2018,4,23,17,45,434.0,62.5,2.3,18.65,156.5,49.78,37.91
2018,4,23,18,0,354.0,53.0,2.3,17.6,109.0,40.66,29.58
2018,4,23,18,15,243.0,38.5,2.35,16.9,70.5,29.72,19.08
2018,4,23,18,30,132.0,24.0,2.4,16.2,32.0,18.64,0.0
2018,4,23,18,45,66.0,12.0,2.5,15.5,16.0,10.24,0.0
2018,4,23,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
