Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,15,26.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,4,24,5,30,52.0,11.0,1.5,10.4,12.0,28.24,0.0
2018,4,24,5,45,118.5,23.5,1.7,10.95,35.0,95.84,49.55
2018,4,24,6,0,185.0,36.0,1.9,11.5,58.0,153.69,120.67
2018,4,24,6,15,218.5,50.0,1.9,12.0,88.5,197.92,162.15
2018,4,24,6,30,252.0,64.0,1.9,12.5,119.0,245.62,204.67
2018,4,24,6,45,196.0,88.0,1.95,13.0,138.0,236.72,197.97
2018,4,24,7,0,140.0,112.0,2.0,13.5,157.0,221.41,184.63
2018,4,24,7,15,164.5,136.0,1.95,14.05,197.5,271.59,225.94
2018,4,24,7,30,189.0,160.0,1.9,14.6,238.0,323.13,266.94
2018,4,24,7,45,320.0,162.5,1.85,15.1,315.5,453.99,371.5
2018,4,24,8,0,451.0,165.0,1.8,15.6,393.0,598.08,480.47
2018,4,24,8,15,583.0,149.0,1.75,16.1,474.5,719.8,568.04
2018,4,24,8,30,715.0,133.0,1.7,16.6,556.0,839.47,648.2
2018,4,24,8,45,785.0,120.5,1.7,17.1,618.0,901.83,686.56
2018,4,24,9,0,855.0,108.0,1.7,17.6,680.0,970.32,728.62
2018,4,24,9,15,867.5,110.5,1.7,18.05,721.0,998.58,743.44
2018,4,24,9,30,880.0,113.0,1.7,18.5,762.0,1011.29,748.54
2018,4,24,9,45,889.5,114.5,1.7,18.95,796.5,1028.12,756.58
2018,4,24,10,0,899.0,116.0,1.7,19.4,831.0,1041.18,762.21
2018,4,24,10,15,905.5,118.0,1.75,19.75,859.5,1047.87,764.96
2018,4,24,10,30,912.0,120.0,1.8,20.1,888.0,1050.56,765.37
2018,4,24,10,45,916.5,121.0,1.85,20.45,909.0,1046.18,761.46
2018,4,24,11,0,921.0,122.0,1.9,20.8,930.0,1037.79,755.2
2018,4,24,11,15,923.5,123.0,1.95,20.95,943.5,1023.47,745.87
2018,4,24,11,30,926.0,124.0,2.0,21.1,957.0,1005.25,734.17
2018,4,24,11,45,912.5,132.0,2.1,21.3,957.0,975.07,715.22
2018,4,24,12,0,899.0,140.0,2.2,21.5,957.0,941.72,694.14
2018,4,24,12,15,914.5,130.5,2.25,21.6,959.5,914.94,677.02
2018,4,24,12,30,930.0,121.0,2.3,21.7,962.0,884.05,657.02
2018,4,24,12,45,931.0,118.5,2.35,21.8,952.5,843.89,630.67
2018,4,24,13,0,932.0,116.0,2.4,21.9,943.0,800.73,602.06
2018,4,24,13,15,928.5,115.0,2.5,21.8,925.0,752.86,568.91
2018,4,24,13,30,925.0,114.0,2.6,21.7,907.0,702.68,532.66
2018,4,24,13,45,900.5,122.0,2.7,21.65,875.5,645.24,489.7
2018,4,24,14,0,876.0,130.0,2.8,21.6,844.0,587.75,445.38
2018,4,24,14,15,868.0,127.0,2.85,21.4,811.5,530.21,399.74
2018,4,24,14,30,860.0,124.0,2.9,21.2,779.0,470.32,350.73
2018,4,24,14,45,866.0,115.0,3.0,20.95,746.5,413.58,302.34
2018,4,24,15,0,872.0,106.0,3.1,20.7,714.0,353.37,249.75
2018,4,24,15,15,857.5,103.5,3.1,20.7,670.0,285.98,191.37
2018,4,24,15,30,843.0,101.0,3.1,20.7,626.0,223.9,138.82
2018,4,24,15,45,818.5,99.0,3.1,19.9,576.5,162.34,92.98
2018,4,24,16,0,794.0,97.0,3.1,19.1,527.0,103.6,61.75
2018,4,24,16,15,764.5,94.5,3.05,18.5,475.5,73.75,58.58
2018,4,24,16,30,735.0,92.0,3.0,17.9,424.0,66.83,52.94
2018,4,24,16,45,695.0,88.0,3.0,17.3,371.0,65.05,51.69
2018,4,24,17,0,655.0,84.0,3.0,16.7,318.0,63.27,50.4
2018,4,24,17,15,584.5,76.0,2.85,15.9,259.5,58.14,46.09
2018,4,24,17,30,514.0,68.0,2.7,15.1,201.0,52.9,41.53
2018,4,24,17,45,438.0,57.5,2.6,14.35,153.0,45.47,34.81
2018,4,24,18,0,362.0,47.0,2.5,13.6,105.0,37.84,27.67
2018,4,24,18,15,256.5,35.5,2.4,13.05,69.0,27.49,17.68
2018,4,24,18,30,151.0,24.0,2.3,12.5,33.0,18.66,1.39
2018,4,24,18,45,75.5,12.0,2.25,11.95,16.5,10.24,0.0
2018,4,24,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,25,5,15,29.5,5.5,1.75,7.85,6.5,0.0,0.0
2018,4,25,5,30,59.0,11.0,2.0,8.3,13.0,30.79,0.0
2018,4,25,5,45,156.5,25.5,2.25,8.8,42.0,115.57,68.08
2018,4,25,6,0,254.0,40.0,2.5,9.3,71.0,191.89,153.45
2018,4,25,6,15,304.5,51.0,2.45,9.75,106.0,244.76,203.2
2018,4,25,6,30,355.0,62.0,2.4,10.2,141.0,303.17,255.49
2018,4,25,6,45,201.0,87.5,2.4,10.6,134.5,238.73,201.67
2018,4,25,7,0,47.0,113.0,2.4,11.0,128.0,145.46,120.43
2018,4,25,7,15,58.5,136.0,2.35,11.55,158.0,179.3,149.06
2018,4,25,7,30,70.0,159.0,2.3,12.1,188.0,213.77,177.31
2018,4,25,7,45,217.5,165.5,2.25,12.6,273.0,373.17,309.92
2018,4,25,8,0,365.0,172.0,2.2,13.1,358.0,531.94,434.98
2018,4,25,8,15,579.0,141.0,2.15,13.7,470.0,706.93,566.94
2018,4,25,8,30,793.0,110.0,2.1,14.3,582.0,877.7,684.58
2018,4,25,8,45,818.0,111.0,2.0,14.95,630.0,921.28,708.3
2018,4,25,9,0,843.0,112.0,1.9,15.6,678.0,962.47,731.05
2018,4,25,9,15,855.0,114.0,1.9,16.15,718.0,989.38,745.34
2018,4,25,9,30,867.0,116.0,1.9,16.7,758.0,1000.62,749.37
2018,4,25,9,45,876.0,118.0,1.9,17.2,792.0,1017.26,757.36
2018,4,25,10,0,885.0,120.0,1.9,17.7,826.0,1030.18,762.92
2018,4,25,10,15,890.5,122.0,1.9,18.2,853.5,1035.74,763.84
2018,4,25,10,30,896.0,124.0,1.9,18.7,881.0,1037.36,762.44
2018,4,25,10,45,899.5,125.5,1.95,19.15,901.0,1032.51,757.89
2018,4,25,11,0,903.0,127.0,2.0,19.6,921.0,1023.73,751.01
2018,4,25,11,15,904.5,128.0,2.1,19.9,933.5,1008.62,741.23
2018,4,25,11,30,906.0,129.0,2.2,20.2,946.0,989.74,729.06
2018,4,25,11,45,905.5,130.0,2.25,20.45,950.5,965.33,712.89
2018,4,25,12,0,905.0,131.0,2.3,20.7,955.0,937.46,694.47
2018,4,25,12,15,905.0,130.0,2.4,20.85,952.5,904.89,673.61
2018,4,25,12,30,905.0,129.0,2.5,21.0,950.0,869.17,650.45
2018,4,25,12,45,903.5,128.0,2.55,21.1,939.5,829.27,623.95
2018,4,25,13,0,902.0,127.0,2.6,21.2,929.0,786.61,595.26
2018,4,25,13,15,897.5,126.0,2.7,21.15,911.0,739.3,561.6
2018,4,25,13,30,893.0,125.0,2.8,21.1,893.0,689.86,525.43
2018,4,25,13,45,886.0,123.5,2.85,21.05,867.0,636.61,485.15
2018,4,25,14,0,879.0,122.0,2.9,21.0,841.0,581.93,442.53
2018,4,25,14,15,869.0,121.0,2.95,20.8,808.5,524.98,397.02
2018,4,25,14,30,859.0,120.0,3.0,20.6,776.0,467.38,349.44
2018,4,25,14,45,846.0,118.0,3.05,20.35,737.5,404.66,296.6
2018,4,25,15,0,833.0,116.0,3.1,20.1,699.0,344.08,244.14
2018,4,25,15,15,817.5,113.0,3.1,20.1,655.5,282.74,190.64
2018,4,25,15,30,802.0,110.0,3.1,20.1,612.0,222.61,139.81
2018,4,25,15,45,779.5,107.5,3.25,19.25,564.0,163.54,95.87
2018,4,25,16,0,757.0,105.0,3.4,18.4,516.0,107.1,65.85
2018,4,25,16,15,726.0,101.5,3.4,17.8,465.0,71.46,56.75
2018,4,25,16,30,695.0,98.0,3.4,17.2,414.0,70.38,56.18
2018,4,25,16,45,655.0,93.0,3.45,16.55,361.5,68.1,54.52
2018,4,25,17,0,615.0,88.0,3.5,15.9,309.0,65.78,52.77
2018,4,25,17,15,548.5,82.0,3.5,15.1,255.5,62.42,50.03
2018,4,25,17,30,482.0,76.0,3.5,14.3,202.0,59.11,47.18
2018,4,25,17,45,380.0,65.5,3.45,13.5,151.0,49.45,38.47
2018,4,25,18,0,278.0,55.0,3.4,12.7,100.0,41.73,31.23
2018,4,25,18,15,191.5,40.0,3.35,12.2,66.0,30.64,20.53
2018,4,25,18,30,105.0,25.0,3.3,11.7,32.0,19.58,3.5
2018,4,25,18,45,54.5,13.0,3.25,11.2,16.5,11.1,0.0
2018,4,25,19,0,4.0,1.0,3.2,10.7,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.15,10.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.0,2.2,7.9,2.0,0.0,0.0
2018,4,26,5,30,0.0,4.0,2.4,8.3,4.0,3.41,0.0
2018,4,26,5,45,0.0,12.5,2.65,8.7,12.5,10.28,1.47
2018,4,26,6,0,0.0,21.0,2.9,9.1,21.0,17.3,8.94
2018,4,26,6,15,0.0,34.0,2.95,9.5,34.0,28.08,18.57
2018,4,26,6,30,0.0,47.0,3.0,9.9,47.0,38.89,28.16
2018,4,26,6,45,6.0,77.0,3.05,10.35,79.0,71.09,56.27
2018,4,26,7,0,12.0,107.0,3.1,10.8,111.0,104.66,85.17
2018,4,26,7,15,25.5,133.5,3.05,11.2,143.5,151.53,125.05
2018,4,26,7,30,39.0,160.0,3.0,11.6,176.0,190.32,157.38
2018,4,26,7,45,111.0,184.0,3.0,12.05,239.0,290.74,241.51
2018,4,26,8,0,183.0,208.0,3.0,12.5,302.0,381.02,314.84
2018,4,26,8,15,408.0,182.0,3.0,12.95,418.0,591.85,483.25
2018,4,26,8,30,633.0,156.0,3.0,13.4,534.0,788.6,630.22
2018,4,26,8,45,688.5,150.0,3.0,13.85,590.0,849.33,669.77
2018,4,26,9,0,744.0,144.0,3.0,14.3,646.0,909.05,708.81
2018,4,26,9,15,794.5,132.5,3.05,14.7,697.5,950.01,734.56
2018,4,26,9,30,845.0,121.0,3.1,15.1,749.0,995.69,763.46
2018,4,26,9,45,861.0,120.0,3.1,15.5,785.0,1003.27,765.65
2018,4,26,10,0,877.0,119.0,3.1,15.9,821.0,1019.88,774.45
2018,4,26,10,15,884.5,120.0,3.15,16.2,849.0,1026.37,777.14
2018,4,26,10,30,892.0,121.0,3.2,16.5,877.0,1028.97,777.44
2018,4,26,10,45,897.0,121.5,3.3,16.75,897.5,1024.65,773.82
2018,4,26,11,0,902.0,122.0,3.4,17.0,918.0,1016.42,767.73
2018,4,26,11,15,905.0,122.5,3.5,17.15,931.0,1002.34,758.11
2018,4,26,11,30,908.0,123.0,3.6,17.3,944.0,984.47,746.0
2018,4,26,11,45,909.5,123.0,3.65,17.45,949.5,961.02,729.8
2018,4,26,12,0,911.0,123.0,3.7,17.6,955.0,934.02,711.22
2018,4,26,12,15,911.0,123.0,3.8,17.55,953.0,902.3,690.18
2018,4,26,12,30,911.0,123.0,3.9,17.5,951.0,867.38,666.76
2018,4,26,12,45,909.5,122.0,3.95,17.5,941.0,827.35,639.17
2018,4,26,13,0,908.0,121.0,4.0,17.5,931.0,784.57,609.41
2018,4,26,13,15,904.5,120.0,4.05,17.3,913.5,737.81,574.84
2018,4,26,13,30,901.0,119.0,4.1,17.1,896.0,688.81,537.64
2018,4,26,13,45,896.0,118.0,4.15,16.95,871.5,636.89,497.05
2018,4,26,14,0,891.0,117.0,4.2,16.8,847.0,583.29,453.9
2018,4,26,14,15,883.5,115.0,4.25,16.55,815.5,526.25,406.98
2018,4,26,14,30,876.0,113.0,4.3,16.3,784.0,468.28,357.71
2018,4,26,14,45,866.0,110.5,4.3,16.05,746.5,408.34,305.32
2018,4,26,15,0,856.0,108.0,4.3,15.8,709.0,348.26,251.66
2018,4,26,15,15,841.0,105.5,4.3,15.8,665.0,281.87,192.75
2018,4,26,15,30,826.0,103.0,4.3,15.8,621.0,220.9,140.03
2018,4,26,15,45,808.0,99.5,4.3,15.2,574.0,160.22,93.66
2018,4,26,16,0,790.0,96.0,4.3,14.6,527.0,101.57,61.73
2018,4,26,16,15,766.0,92.0,4.3,14.25,477.0,71.77,57.84
2018,4,26,16,30,742.0,88.0,4.3,13.9,427.0,69.95,56.54
2018,4,26,16,45,707.0,83.5,4.25,13.5,375.0,61.82,49.61
2018,4,26,17,0,672.0,79.0,4.2,13.1,323.0,59.56,47.82
2018,4,26,17,15,603.0,75.0,4.0,12.65,267.5,57.36,46.0
2018,4,26,17,30,534.0,71.0,3.8,12.2,212.0,55.3,44.19
2018,4,26,17,45,444.5,61.5,3.65,11.7,161.5,48.67,38.09
2018,4,26,18,0,355.0,52.0,3.5,11.2,111.0,39.87,29.82
2018,4,26,18,15,257.0,39.0,3.3,10.85,74.0,30.09,20.3
2018,4,26,18,30,159.0,26.0,3.1,10.5,37.0,20.19,5.29
2018,4,26,18,45,83.5,14.0,2.9,10.1,19.5,11.95,0.0
2018,4,26,19,0,8.0,2.0,2.7,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.7,9.6,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,15,43.0,8.5,1.25,9.85,10.0,0.0,0.0
2018,4,27,5,30,86.0,17.0,1.4,10.5,20.0,45.72,0.0
2018,4,27,5,45,210.5,31.0,1.6,11.15,54.5,147.95,98.59
2018,4,27,6,0,335.0,45.0,1.8,11.8,89.0,236.43,188.5
2018,4,27,6,15,371.5,56.0,1.95,12.25,125.0,286.3,235.34
2018,4,27,6,30,408.0,67.0,2.1,12.7,161.0,339.97,283.13
2018,4,27,6,45,248.5,86.5,2.2,13.1,148.0,266.81,223.51
2018,4,27,7,0,89.0,106.0,2.3,13.5,135.0,177.3,146.9
2018,4,27,7,15,59.0,98.0,2.3,13.9,118.5,135.31,111.11
2018,4,27,7,30,29.0,90.0,2.3,14.3,102.0,104.79,84.32
2018,4,27,7,45,78.5,122.0,2.3,14.7,161.0,192.07,158.06
2018,4,27,8,0,128.0,154.0,2.3,15.1,220.0,271.36,222.98
2018,4,27,8,15,96.0,134.0,2.35,15.45,186.0,223.67,182.66
2018,4,27,8,30,64.0,114.0,2.4,15.8,152.0,174.92,141.61
2018,4,27,8,45,44.0,141.0,2.45,16.15,168.0,171.23,137.29
2018,4,27,9,0,24.0,168.0,2.5,16.5,184.0,179.17,142.22
2018,4,27,9,15,35.0,172.0,2.55,16.8,197.0,193.49,153.68
2018,4,27,9,30,46.0,176.0,2.6,17.1,210.0,208.02,165.22
2018,4,27,9,45,47.5,210.5,2.65,17.35,247.0,243.14,192.38
2018,4,27,10,0,49.0,245.0,2.7,17.6,284.0,278.01,218.94
2018,4,27,10,15,86.5,295.5,2.8,17.8,367.5,383.81,300.85
2018,4,27,10,30,124.0,346.0,2.9,18.0,451.0,469.98,365.65
2018,4,27,10,45,173.5,367.5,2.95,18.15,518.5,536.27,415.16
2018,4,27,11,0,223.0,389.0,3.0,18.3,586.0,617.75,474.58
2018,4,27,11,15,332.0,370.0,3.05,18.4,668.5,694.26,531.7
2018,4,27,11,30,441.0,351.0,3.1,18.5,751.0,780.47,594.07
2018,4,27,11,45,499.5,330.5,3.15,18.6,786.0,797.4,606.37
2018,4,27,12,0,558.0,310.0,3.2,18.7,821.0,809.31,615.53
2018,4,27,12,15,576.0,297.0,3.25,18.75,823.0,788.47,601.04
2018,4,27,12,30,594.0,284.0,3.3,18.8,825.0,764.51,584.39
2018,4,27,12,45,545.5,308.0,3.35,18.8,800.5,716.89,549.18
2018,4,27,13,0,497.0,332.0,3.4,18.8,776.0,670.88,514.86
2018,4,27,13,15,646.0,257.0,3.45,18.75,822.5,681.54,524.84
2018,4,27,13,30,795.0,182.0,3.5,18.7,869.0,675.73,521.39
2018,4,27,13,45,821.0,165.5,3.55,18.65,857.0,632.73,488.08
2018,4,27,14,0,847.0,149.0,3.6,18.6,845.0,585.27,450.37
2018,4,27,14,15,838.0,146.5,3.65,18.4,813.0,527.9,403.95
2018,4,27,14,30,829.0,144.0,3.7,18.2,781.0,469.96,355.62
2018,4,27,14,45,787.0,151.5,3.75,18.05,732.0,407.51,302.89
2018,4,27,15,0,745.0,159.0,3.8,17.9,683.0,343.93,248.72
2018,4,27,15,15,737.5,150.0,3.8,17.9,642.0,284.37,196.56
2018,4,27,15,30,730.0,141.0,3.8,17.9,601.0,225.32,146.32
2018,4,27,15,45,726.5,132.0,3.85,17.35,560.0,167.44,102.07
2018,4,27,16,0,723.0,123.0,3.9,16.8,519.0,109.96,69.75
2018,4,27,16,15,693.5,117.5,3.85,16.45,468.0,81.63,65.89
2018,4,27,16,30,664.0,112.0,3.8,16.1,417.0,79.65,64.5
2018,4,27,16,45,628.5,105.5,3.75,15.7,366.0,76.76,62.29
2018,4,27,17,0,593.0,99.0,3.7,15.3,315.0,73.75,59.91
2018,4,27,17,15,539.5,90.5,3.45,14.8,263.5,68.89,55.82
2018,4,27,17,30,486.0,82.0,3.2,14.3,212.0,63.89,51.44
2018,4,27,17,45,408.5,71.0,2.95,13.75,164.0,53.53,42.1
2018,4,27,18,0,331.0,60.0,2.7,13.2,116.0,45.61,34.66
2018,4,27,18,15,226.0,45.5,2.45,12.7,77.5,34.85,24.3
2018,4,27,18,30,121.0,31.0,2.2,12.2,39.0,23.91,8.61
2018,4,27,18,45,62.0,16.5,1.95,11.65,20.5,14.08,0.0
2018,4,27,19,0,3.0,2.0,1.7,11.1,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.7,10.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,5,15,2.5,4.0,1.35,10.25,4.0,0.0,0.0
2018,4,28,5,30,5.0,8.0,1.6,10.8,8.0,8.64,0.0
2018,4,28,5,45,2.5,19.0,1.85,11.35,19.0,16.73,6.8
2018,4,28,6,0,0.0,30.0,2.1,11.9,30.0,24.79,15.16
2018,4,28,6,15,0.0,46.5,2.3,12.25,46.5,39.55,28.17
2018,4,28,6,30,0.0,63.0,2.5,12.6,63.0,54.58,41.32
2018,4,28,6,45,13.5,89.0,2.7,13.0,93.5,88.24,70.48
2018,4,28,7,0,27.0,115.0,2.9,13.4,124.0,132.65,108.34
2018,4,28,7,15,37.0,133.5,2.9,13.75,148.0,159.04,130.38
2018,4,28,7,30,47.0,152.0,2.9,14.1,172.0,186.15,152.66
2018,4,28,7,45,112.5,178.5,2.95,14.4,234.5,284.29,234.16
2018,4,28,8,0,178.0,205.0,3.0,14.7,297.0,371.96,304.88
2018,4,28,8,15,324.0,195.5,3.0,14.95,383.5,511.28,416.09
2018,4,28,8,30,470.0,186.0,3.0,15.2,470.0,662.33,531.12
2018,4,28,8,45,343.0,175.5,3.0,15.4,391.0,541.72,435.73
2018,4,28,9,0,216.0,165.0,3.0,15.6,312.0,392.06,317.51
2018,4,28,9,15,125.5,200.5,3.05,15.8,287.0,327.43,263.52
2018,4,28,9,30,35.0,236.0,3.1,16.0,262.0,257.12,203.97
2018,4,28,9,45,24.5,234.0,3.15,16.2,252.5,243.48,192.44
2018,4,28,10,0,14.0,232.0,3.2,16.4,243.0,215.58,169.51
2018,4,28,10,15,26.0,262.0,3.25,16.6,283.5,270.17,212.62
2018,4,28,10,30,38.0,292.0,3.3,16.8,324.0,310.07,243.5
2018,4,28,10,45,88.5,357.5,3.4,16.95,435.0,422.65,330.86
2018,4,28,11,0,139.0,423.0,3.5,17.1,546.0,551.37,427.19
2018,4,28,11,15,142.0,416.5,3.55,17.15,544.0,540.5,418.37
2018,4,28,11,30,145.0,410.0,3.6,17.2,542.0,528.97,409.8
2018,4,28,11,45,98.5,391.5,3.6,17.25,481.5,460.12,356.96
2018,4,28,12,0,52.0,373.0,3.6,17.3,421.0,380.64,295.7
2018,4,28,12,15,50.5,387.0,3.7,17.2,433.5,386.94,300.77
2018,4,28,12,30,49.0,401.0,3.8,17.1,446.0,392.58,305.07
2018,4,28,12,45,74.5,387.5,3.85,17.05,455.0,394.38,307.31
2018,4,28,13,0,100.0,374.0,3.9,17.0,464.0,401.21,313.21
2018,4,28,13,15,187.0,389.5,3.95,16.8,553.0,463.86,362.4
2018,4,28,13,30,274.0,405.0,4.0,16.6,642.0,519.73,405.05
2018,4,28,13,45,155.5,351.0,4.0,16.45,484.5,383.8,300.5
2018,4,28,14,0,37.0,297.0,4.0,16.3,327.0,262.98,206.22
2018,4,28,14,15,40.5,302.5,4.05,16.2,334.5,263.53,207.05
2018,4,28,14,30,44.0,308.0,4.1,16.1,342.0,263.05,206.74
2018,4,28,14,45,64.5,304.5,4.15,16.0,351.5,261.1,204.92
2018,4,28,15,0,85.0,301.0,4.2,15.9,361.0,256.2,200.38
2018,4,28,15,15,102.0,277.5,4.2,15.9,345.0,234.19,181.94
2018,4,28,15,30,119.0,254.0,4.2,15.9,329.0,205.08,157.74
2018,4,28,15,45,151.0,240.5,4.1,15.4,328.5,186.66,142.51
2018,4,28,16,0,183.0,227.0,4.0,14.9,328.0,164.07,127.02
2018,4,28,16,15,193.0,204.5,3.95,14.7,302.0,142.34,119.0
2018,4,28,16,30,203.0,182.0,3.9,14.5,276.0,129.07,108.0
2018,4,28,16,45,358.0,141.5,3.85,14.25,283.0,96.73,80.18
2018,4,28,17,0,513.0,101.0,3.8,14.0,290.0,74.32,60.7
2018,4,28,17,15,519.0,87.0,3.55,13.65,252.5,65.78,53.31
2018,4,28,17,30,525.0,73.0,3.3,13.3,215.0,56.66,45.21
2018,4,28,17,45,466.0,63.0,3.1,12.9,169.0,49.87,39.01
2018,4,28,18,0,407.0,53.0,2.9,12.5,123.0,42.88,32.39
2018,4,28,18,15,296.0,41.5,2.7,12.15,83.0,32.08,22.06
2018,4,28,18,30,185.0,30.0,2.5,11.8,43.0,23.28,9.35
2018,4,28,18,45,96.5,16.0,2.25,11.4,22.5,13.66,0.0
2018,4,28,19,0,8.0,2.0,2.0,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.95,10.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,15,40.0,9.5,1.55,10.2,11.0,8.11,0.0
2018,4,29,5,30,80.0,19.0,1.8,10.6,22.0,45.27,0.0
2018,4,29,5,45,186.5,34.0,2.1,11.0,56.0,142.69,101.35
2018,4,29,6,0,293.0,49.0,2.4,11.4,90.0,220.44,177.18
2018,4,29,6,15,318.5,62.5,2.55,11.7,124.0,265.31,219.4
2018,4,29,6,30,344.0,76.0,2.7,12.0,158.0,312.67,261.91
2018,4,29,6,45,322.5,98.0,2.85,12.25,189.5,342.05,287.43
2018,4,29,7,0,301.0,120.0,3.0,12.5,221.0,353.1,296.86
2018,4,29,7,15,454.5,114.0,3.05,12.75,296.0,486.97,406.99
2018,4,29,7,30,608.0,108.0,3.1,13.0,371.0,626.69,517.05
2018,4,29,7,45,453.0,149.0,3.15,13.25,358.5,562.56,462.4
2018,4,29,8,0,298.0,190.0,3.2,13.5,346.0,473.74,388.77
2018,4,29,8,15,287.5,211.0,3.25,13.8,373.0,496.21,404.85
2018,4,29,8,30,277.0,232.0,3.3,14.1,400.0,516.64,418.56
2018,4,29,8,45,216.5,216.0,3.4,14.45,353.5,446.5,361.72
2018,4,29,9,0,156.0,200.0,3.5,14.8,307.0,355.08,288.11
2018,4,29,9,15,84.0,196.0,3.55,15.1,254.0,281.84,227.09
2018,4,29,9,30,12.0,192.0,3.6,15.4,201.0,177.62,140.34
2018,4,29,9,45,15.5,219.5,3.65,15.7,231.5,206.01,162.96
2018,4,29,10,0,19.0,247.0,3.7,16.0,262.0,234.36,185.08
2018,4,29,10,15,49.0,276.0,3.75,16.15,317.5,306.83,242.8
2018,4,29,10,30,79.0,305.0,3.8,16.3,373.0,363.5,287.16
2018,4,29,10,45,111.5,273.0,3.85,16.45,371.0,378.56,299.54
2018,4,29,11,0,144.0,241.0,3.9,16.6,369.0,389.27,308.68
2018,4,29,11,15,156.5,338.5,3.9,16.6,479.5,477.15,374.63
2018,4,29,11,30,169.0,436.0,3.9,16.6,590.0,575.88,446.75
2018,4,29,11,45,118.0,386.5,3.95,16.65,494.5,472.58,368.11
2018,4,29,12,0,67.0,337.0,4.0,16.7,399.0,360.29,281.86
2018,4,29,12,15,124.5,390.5,4.0,16.65,505.0,464.34,362.64
2018,4,29,12,30,182.0,444.0,4.0,16.6,611.0,548.85,426.29
2018,4,29,12,45,198.5,414.5,3.95,16.6,594.5,522.16,406.4
2018,4,29,13,0,215.0,385.0,3.9,16.6,578.0,500.19,390.28
2018,4,29,13,15,243.0,385.0,3.9,16.55,599.0,502.24,392.04
2018,4,29,13,30,271.0,385.0,3.9,16.5,620.0,500.85,390.8
2018,4,29,13,45,205.5,304.0,3.85,16.45,479.5,376.51,295.56
2018,4,29,14,0,140.0,223.0,3.8,16.4,339.0,260.44,204.92
2018,4,29,14,15,100.5,245.5,3.85,16.35,327.0,248.41,195.01
2018,4,29,14,30,61.0,268.0,3.9,16.3,315.0,240.15,188.34
2018,4,29,14,45,310.0,229.0,3.9,16.25,450.5,287.2,220.8
2018,4,29,15,0,559.0,190.0,3.9,16.2,586.0,309.28,228.56
2018,4,29,15,15,688.5,148.0,3.9,16.2,605.5,269.73,187.98
2018,4,29,15,30,818.0,106.0,3.9,16.2,625.0,219.74,138.96
2018,4,29,15,45,800.0,102.5,3.9,15.95,578.0,159.81,93.45
2018,4,29,16,0,782.0,99.0,3.9,15.7,531.0,101.91,62.42
2018,4,29,16,15,758.0,95.0,3.85,15.4,481.0,73.6,59.14
2018,4,29,16,30,734.0,91.0,3.8,15.1,431.0,65.74,52.54
2018,4,29,16,45,701.0,85.5,3.8,14.85,379.0,62.95,50.31
2018,4,29,17,0,668.0,80.0,3.8,14.6,327.0,60.04,47.93
2018,4,29,17,15,621.0,74.0,3.65,14.15,275.5,56.52,44.97
2018,4,29,17,30,574.0,68.0,3.5,13.7,224.0,52.94,41.83
2018,4,29,17,45,504.0,59.5,3.35,13.25,175.0,47.11,36.51
2018,4,29,18,0,434.0,51.0,3.2,12.8,126.0,41.18,30.88
2018,4,29,18,15,323.0,40.0,3.0,12.35,85.5,32.79,22.74
2018,4,29,18,30,212.0,29.0,2.8,11.9,45.0,22.57,9.74
2018,4,29,18,45,111.5,15.5,2.6,11.45,23.5,13.23,0.0
2018,4,29,19,0,11.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.35,10.95,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,30,5,15,2.0,6.5,2.0,9.75,6.5,6.16,0.0
2018,4,30,5,30,4.0,13.0,2.2,10.1,13.0,12.79,0.0
2018,4,30,5,45,5.0,29.5,2.4,10.45,30.0,29.14,17.08
2018,4,30,6,0,6.0,46.0,2.6,10.8,47.0,45.18,32.55
2018,4,30,6,15,11.5,59.0,2.65,11.2,61.5,59.1,45.2
2018,4,30,6,30,17.0,72.0,2.7,11.6,76.0,79.84,63.5
2018,4,30,6,45,26.5,83.0,2.75,11.95,91.0,96.25,77.93
2018,4,30,7,0,36.0,94.0,2.8,12.3,106.0,113.81,93.09
2018,4,30,7,15,19.5,98.0,2.8,12.7,104.5,105.7,85.46
2018,4,30,7,30,3.0,102.0,2.8,13.1,103.0,89.25,70.64
2018,4,30,7,45,9.0,133.5,2.8,13.5,138.0,123.52,99.26
2018,4,30,8,0,15.0,165.0,2.8,13.9,173.0,158.46,127.88
2018,4,30,8,15,16.0,183.5,2.75,14.15,192.5,176.47,142.06
2018,4,30,8,30,17.0,202.0,2.7,14.4,212.0,194.45,156.08
2018,4,30,8,45,35.0,245.0,2.7,14.7,268.0,270.27,216.85
2018,4,30,9,0,53.0,288.0,2.7,15.0,324.0,332.24,265.13
2018,4,30,9,15,66.5,316.0,2.75,15.25,364.0,373.58,296.55
2018,4,30,9,30,80.0,344.0,2.8,15.5,404.0,414.72,327.46
2018,4,30,9,45,100.5,367.0,2.85,15.7,446.0,456.98,359.18
2018,4,30,10,0,121.0,390.0,2.9,15.9,488.0,519.0,405.04
2018,4,30,10,15,103.5,389.5,2.95,16.0,475.5,476.94,372.29
2018,4,30,10,30,86.0,389.0,3.0,16.1,463.0,455.03,354.93
2018,4,30,10,45,242.5,368.5,3.1,16.25,583.5,621.47,482.97
2018,4,30,11,0,399.0,348.0,3.2,16.4,704.0,761.79,586.53
2018,4,30,11,15,392.5,356.0,3.25,16.35,710.0,750.72,577.18
2018,4,30,11,30,386.0,364.0,3.3,16.3,716.0,737.54,567.46
2018,4,30,11,45,458.0,334.0,3.35,16.3,754.5,759.18,584.82
2018,4,30,12,0,530.0,304.0,3.4,16.3,793.0,775.27,597.79
2018,4,30,12,15,692.5,234.5,3.4,16.3,871.5,828.95,638.98
2018,4,30,12,30,855.0,165.0,3.4,16.3,950.0,862.55,663.94
2018,4,30,12,45,862.0,160.0,3.45,16.3,943.5,825.96,638.37
2018,4,30,13,0,869.0,155.0,3.5,16.3,937.0,786.17,609.43
2018,4,30,13,15,837.0,167.0,3.55,16.3,908.0,731.01,568.09
2018,4,30,13,30,805.0,179.0,3.6,16.3,879.0,675.94,526.05
2018,4,30,13,45,818.0,167.0,3.65,16.35,861.0,628.6,489.15
2018,4,30,14,0,831.0,155.0,3.7,16.4,843.0,578.18,448.62
2018,4,30,14,15,832.0,148.5,3.75,16.35,815.0,523.43,403.52
2018,4,30,14,30,833.0,142.0,3.8,16.3,787.0,467.1,355.68
2018,4,30,14,45,822.0,138.0,3.8,16.2,748.5,407.0,303.61
2018,4,30,15,0,811.0,134.0,3.8,16.1,710.0,347.1,250.69
2018,4,30,15,15,795.0,131.0,3.8,16.1,667.0,287.25,197.77
2018,4,30,15,30,779.0,128.0,3.8,16.1,624.0,228.73,147.82
2018,4,30,15,45,758.0,123.5,3.8,15.75,576.0,163.38,98.17
2018,4,30,16,0,737.0,119.0,3.8,15.4,528.0,106.49,67.39
2018,4,30,16,15,709.0,114.0,3.75,15.1,477.0,79.13,64.02
2018,4,30,16,30,681.0,109.0,3.7,14.8,426.0,77.4,62.84
2018,4,30,16,45,643.0,102.5,3.65,14.5,373.5,74.38,60.46
2018,4,30,17,0,605.0,96.0,3.6,14.2,321.0,71.23,57.92
2018,4,30,17,15,553.0,89.0,3.55,13.75,270.5,67.46,54.78
2018,4,30,17,30,501.0,82.0,3.5,13.3,220.0,63.63,51.44
2018,4,30,17,45,421.0,71.5,3.4,12.85,170.5,53.88,42.62
2018,4,30,18,0,341.0,61.0,3.3,12.4,121.0,46.32,35.5
2018,4,30,18,15,243.5,47.0,3.15,12.05,82.5,35.97,25.58
2018,4,30,18,30,146.0,33.0,3.0,11.7,44.0,25.46,12.52
2018,4,30,18,45,75.5,17.5,2.85,11.3,23.0,14.94,0.0
2018,4,30,19,0,5.0,2.0,2.7,10.9,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.55,10.65,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,1,5,15,5.5,8.0,2.35,9.15,8.5,8.52,0.0
2018,5,1,5,30,11.0,16.0,2.5,9.5,17.0,19.01,0.0
2018,5,1,5,45,47.5,34.0,2.6,9.9,40.5,64.22,45.01
2018,5,1,6,0,84.0,52.0,2.7,10.3,64.0,103.41,81.88
2018,5,1,6,15,131.0,71.0,2.7,10.65,99.0,153.04,126.21
2018,5,1,6,30,178.0,90.0,2.7,11.0,134.0,218.53,183.37
2018,5,1,6,45,154.5,102.0,2.7,11.35,146.5,211.77,178.22
2018,5,1,7,0,131.0,114.0,2.7,11.7,159.0,214.09,179.88
2018,5,1,7,15,260.5,133.0,2.65,12.25,241.0,349.17,293.29
2018,5,1,7,30,390.0,152.0,2.6,12.8,323.0,498.42,412.53
2018,5,1,7,45,526.0,142.0,2.55,13.35,402.5,612.64,500.6
2018,5,1,8,0,662.0,132.0,2.5,13.9,482.0,744.56,596.76
2018,5,1,8,15,706.5,131.5,2.5,14.45,536.5,804.42,636.06
2018,5,1,8,30,751.0,131.0,2.5,15.0,591.0,863.8,674.64
2018,5,1,8,45,774.0,132.5,2.5,15.55,637.0,898.21,694.93
2018,5,1,9,0,797.0,134.0,2.5,16.1,683.0,936.83,718.09
2018,5,1,9,15,819.5,132.0,2.55,16.55,725.0,968.44,736.89
2018,5,1,9,30,842.0,130.0,2.6,17.0,767.0,996.99,753.58
2018,5,1,9,45,862.5,126.0,2.65,17.45,803.5,1005.15,756.61
2018,5,1,10,0,883.0,122.0,2.7,17.9,840.0,1022.81,766.3
2018,5,1,10,15,891.0,122.5,2.75,18.25,868.0,1029.01,768.65
2018,5,1,10,30,899.0,123.0,2.8,18.6,896.0,1031.33,768.69
2018,5,1,10,45,905.0,123.5,2.85,18.95,917.0,1027.74,764.98
2018,5,1,11,0,911.0,124.0,2.9,19.3,938.0,1020.2,758.86
2018,5,1,11,15,914.0,124.5,2.9,19.5,951.0,1005.84,748.36
2018,5,1,11,30,917.0,125.0,2.9,19.7,964.0,987.67,735.52
2018,5,1,11,45,918.5,125.0,2.9,19.95,969.5,963.94,718.94
2018,5,1,12,0,920.0,125.0,2.9,20.2,975.0,936.67,700.09
2018,5,1,12,15,921.5,123.5,2.95,20.3,973.0,904.64,678.83
2018,5,1,12,30,923.0,122.0,3.0,20.4,971.0,869.35,655.26
2018,5,1,12,45,923.0,119.5,3.05,20.5,960.5,828.9,628.0
2018,5,1,13,0,923.0,117.0,3.1,20.6,950.0,785.61,598.49
2018,5,1,13,15,882.0,138.0,3.2,20.6,921.0,730.78,558.18
2018,5,1,13,30,841.0,159.0,3.3,20.6,892.0,681.16,520.64
2018,5,1,13,45,754.5,199.0,3.4,20.6,842.5,616.53,471.07
2018,5,1,14,0,668.0,239.0,3.5,20.6,793.0,556.03,423.9
2018,5,1,14,15,619.0,247.0,3.55,20.45,745.0,495.44,376.44
2018,5,1,14,30,570.0,255.0,3.6,20.3,697.0,438.77,331.13
2018,5,1,14,45,445.0,282.0,3.7,20.1,617.0,372.56,279.57
2018,5,1,15,0,320.0,309.0,3.8,19.9,537.0,322.62,241.65
2018,5,1,15,15,325.5,285.5,3.8,19.9,505.0,281.47,207.48
2018,5,1,15,30,331.0,262.0,3.8,19.9,473.0,240.02,173.57
2018,5,1,15,45,351.0,237.0,4.0,19.1,446.0,199.04,142.13
2018,5,1,16,0,371.0,212.0,4.2,18.3,419.0,156.11,114.99
2018,5,1,16,15,321.5,199.5,4.25,17.7,366.5,134.26,110.72
2018,5,1,16,30,272.0,187.0,4.3,17.1,314.0,127.01,105.15
2018,5,1,16,45,276.5,161.5,4.35,16.45,277.5,112.44,93.15
2018,5,1,17,0,281.0,136.0,4.4,15.8,241.0,97.13,80.28
2018,5,1,17,15,365.0,106.0,4.3,15.1,221.0,75.81,61.85
2018,5,1,17,30,449.0,76.0,4.2,14.4,201.0,58.17,46.36
2018,5,1,17,45,401.0,64.5,4.15,13.65,158.5,48.71,37.9
2018,5,1,18,0,353.0,53.0,4.1,12.9,116.0,40.51,30.32
2018,5,1,18,15,264.0,41.5,3.9,12.4,80.0,31.92,22.1
2018,5,1,18,30,175.0,30.0,3.7,11.9,44.0,23.22,11.5
2018,5,1,18,45,94.0,17.0,3.5,11.4,24.0,14.51,0.0
2018,5,1,19,0,13.0,4.0,3.3,10.9,4.0,0.0,0.0
2018,5,1,19,15,6.5,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,2,5,15,52.0,11.5,2.1,10.3,14.0,25.78,0.0
2018,5,2,5,30,104.0,23.0,2.1,10.5,28.0,77.01,0.0
2018,5,2,5,45,214.0,38.0,2.15,10.65,64.5,157.62,117.99
2018,5,2,6,0,324.0,53.0,2.2,10.8,101.0,238.84,193.45
2018,5,2,6,15,396.0,63.5,2.15,11.1,145.5,306.61,254.17
2018,5,2,6,30,468.0,74.0,2.1,11.4,190.0,386.03,322.43
2018,5,2,6,45,535.5,81.0,2.1,11.7,243.5,462.69,386.19
2018,5,2,7,0,603.0,88.0,2.1,12.0,297.0,544.05,451.22
2018,5,2,7,15,645.0,93.0,2.0,12.5,349.0,608.66,499.85
2018,5,2,7,30,687.0,98.0,1.9,13.0,401.0,674.6,546.51
2018,5,2,7,45,719.5,101.5,1.8,13.45,453.0,731.89,584.8
2018,5,2,8,0,752.0,105.0,1.7,13.9,505.0,788.88,621.56
2018,5,2,8,15,776.0,108.5,1.6,14.55,554.5,833.06,647.61
2018,5,2,8,30,800.0,112.0,1.5,15.2,604.0,880.22,675.0
2018,5,2,8,45,820.0,113.0,1.4,15.8,649.5,918.72,695.76
2018,5,2,9,0,840.0,114.0,1.3,16.4,695.0,954.62,714.28
2018,5,2,9,15,854.0,115.0,1.3,16.95,735.0,981.79,728.48
2018,5,2,9,30,868.0,116.0,1.3,17.5,775.0,993.61,732.79
2018,5,2,9,45,879.0,116.5,1.3,18.05,809.0,1010.26,740.49
2018,5,2,10,0,890.0,117.0,1.3,18.6,843.0,1023.27,745.85
2018,5,2,10,15,897.0,118.5,1.45,19.05,871.0,1029.54,749.93
2018,5,2,10,30,904.0,120.0,1.6,19.5,899.0,1031.9,751.6
2018,5,2,10,45,910.0,119.5,1.7,19.9,919.5,1027.28,748.27
2018,5,2,11,0,916.0,119.0,1.8,20.3,940.0,1018.75,742.56
2018,5,2,11,15,919.0,119.5,2.0,20.55,953.0,1004.38,734.88
2018,5,2,11,30,922.0,120.0,2.2,20.8,966.0,986.2,724.55
2018,5,2,11,45,923.0,120.5,2.35,21.05,971.5,962.45,709.87
2018,5,2,12,0,924.0,121.0,2.5,21.3,977.0,935.15,692.73
2018,5,2,12,15,925.0,120.0,2.7,21.35,974.5,903.1,673.13
2018,5,2,12,30,926.0,119.0,2.9,21.4,972.0,867.8,650.98
2018,5,2,12,45,925.0,118.0,3.05,21.45,962.0,827.85,624.93
2018,5,2,13,0,924.0,117.0,3.2,21.5,952.0,785.08,596.48
2018,5,2,13,15,920.5,116.0,3.25,21.4,934.0,737.95,562.3
2018,5,2,13,30,917.0,115.0,3.3,21.3,916.0,688.57,525.57
2018,5,2,13,45,911.5,113.0,3.4,21.2,890.5,635.17,484.99
2018,5,2,14,0,906.0,111.0,3.5,21.1,865.0,580.15,441.84
2018,5,2,14,15,898.5,110.0,3.5,20.9,833.5,523.58,395.95
2018,5,2,14,30,891.0,109.0,3.5,20.7,802.0,466.06,347.81
2018,5,2,14,45,880.5,107.0,3.55,20.5,764.0,405.98,296.38
2018,5,2,15,0,870.0,105.0,3.6,20.3,726.0,345.81,243.74
2018,5,2,15,15,856.5,102.0,3.6,20.3,682.5,284.36,189.88
2018,5,2,15,30,843.0,99.0,3.6,20.3,639.0,217.21,133.48
2018,5,2,15,45,825.0,96.0,3.6,19.7,591.5,156.42,88.39
2018,5,2,16,0,807.0,93.0,3.6,19.1,544.0,97.62,57.91
2018,5,2,16,15,784.0,89.0,3.55,18.6,493.5,69.42,54.74
2018,5,2,16,30,761.0,85.0,3.5,18.1,443.0,67.51,53.41
2018,5,2,16,45,728.5,80.5,3.5,17.6,391.0,65.01,51.53
2018,5,2,17,0,696.0,76.0,3.5,17.1,339.0,57.23,44.96
2018,5,2,17,15,649.5,70.5,3.35,16.45,286.5,53.94,42.27
2018,5,2,17,30,603.0,65.0,3.2,15.8,234.0,50.59,39.41
2018,5,2,17,45,528.5,58.0,3.05,15.15,183.5,45.8,35.12
2018,5,2,18,0,454.0,51.0,2.9,14.5,133.0,41.02,30.6
2018,5,2,18,15,350.5,40.5,2.75,13.95,92.0,33.05,23.0
2018,5,2,18,30,247.0,30.0,2.6,13.4,51.0,24.97,13.23
2018,5,2,18,45,134.5,17.0,2.4,12.8,27.5,14.51,0.0
2018,5,2,19,0,22.0,4.0,2.2,12.2,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,2.2,11.95,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,3,5,15,18.5,4.5,2.4,10.4,5.5,9.52,0.0
2018,5,3,5,30,37.0,9.0,2.5,10.6,11.0,26.05,0.0
2018,5,3,5,45,81.5,14.0,2.65,10.85,24.5,62.42,44.38
2018,5,3,6,0,126.0,19.0,2.8,11.1,38.0,93.78,74.12
2018,5,3,6,15,99.5,21.0,2.8,11.3,39.5,87.62,70.69
2018,5,3,6,30,73.0,23.0,2.8,11.5,41.0,70.99,57.09
2018,5,3,6,45,36.5,27.5,2.75,11.75,36.5,50.76,39.27
2018,5,3,7,0,0.0,32.0,2.7,12.0,32.0,26.41,17.25
2018,5,3,7,15,0.0,39.0,2.7,12.3,39.0,32.22,22.2
2018,5,3,7,30,0.0,46.0,2.7,12.6,46.0,38.05,27.08
2018,5,3,7,45,0.0,60.0,2.7,12.85,60.0,49.73,36.89
2018,5,3,8,0,0.0,74.0,2.7,13.1,74.0,61.43,46.61
2018,5,3,8,15,0.0,92.0,2.7,13.5,92.0,76.57,59.06
2018,5,3,8,30,0.0,110.0,2.7,13.9,110.0,92.43,71.97
2018,5,3,8,45,1.0,133.5,2.75,14.3,134.0,114.26,89.69
2018,5,3,9,0,2.0,157.0,2.8,14.7,158.0,136.26,107.33
2018,5,3,9,15,6.0,190.5,2.85,15.1,195.0,170.48,134.76
2018,5,3,9,30,10.0,224.0,2.9,15.5,232.0,204.94,161.96
2018,5,3,9,45,18.0,261.5,2.95,15.9,276.0,247.21,195.13
2018,5,3,10,0,26.0,299.0,3.0,16.3,320.0,307.73,241.92
2018,5,3,10,15,79.0,337.5,3.05,16.55,405.0,397.28,311.95
2018,5,3,10,30,132.0,376.0,3.1,16.8,490.0,504.93,393.37
2018,5,3,10,45,245.5,376.5,3.2,17.1,594.5,629.93,487.35
2018,5,3,11,0,359.0,377.0,3.3,17.4,699.0,732.37,562.41
2018,5,3,11,15,436.0,353.5,3.3,17.55,750.5,786.58,601.09
2018,5,3,11,30,513.0,330.0,3.3,17.7,802.0,821.08,626.01
2018,5,3,11,45,705.5,234.5,3.35,17.9,887.0,890.49,678.42
2018,5,3,12,0,898.0,139.0,3.4,18.1,972.0,927.02,703.22
2018,5,3,12,15,918.0,128.0,3.4,18.25,977.5,902.9,685.95
2018,5,3,12,30,938.0,117.0,3.4,18.4,983.0,874.45,666.2
2018,5,3,12,45,938.5,114.5,3.45,18.5,973.0,833.95,638.43
2018,5,3,13,0,939.0,112.0,3.5,18.6,963.0,790.53,608.44
2018,5,3,13,15,935.5,111.0,3.55,18.65,944.5,742.85,573.04
2018,5,3,13,30,932.0,110.0,3.6,18.7,926.0,692.88,535.02
2018,5,3,13,45,926.5,108.5,3.6,18.75,900.5,639.25,493.07
2018,5,3,14,0,921.0,107.0,3.6,18.8,875.0,583.97,448.66
2018,5,3,14,15,912.5,106.5,3.6,18.75,843.0,526.62,401.46
2018,5,3,14,30,904.0,106.0,3.6,18.7,811.0,468.39,352.09
2018,5,3,14,45,893.0,104.0,3.6,18.65,772.5,407.49,299.31
2018,5,3,15,0,882.0,102.0,3.6,18.6,734.0,346.56,245.45
2018,5,3,15,15,861.0,100.5,3.6,18.6,686.5,283.81,190.44
2018,5,3,15,30,840.0,99.0,3.6,18.6,639.0,216.19,133.64
2018,5,3,15,45,822.0,96.0,3.45,18.25,591.5,155.68,88.44
2018,5,3,16,0,804.0,93.0,3.3,17.9,544.0,97.16,57.97
2018,5,3,16,15,772.0,89.0,3.25,17.55,489.5,69.17,54.74
2018,5,3,16,30,740.0,85.0,3.2,17.2,435.0,67.15,53.28
2018,5,3,16,45,680.5,86.5,3.1,16.85,379.5,63.11,50.01
2018,5,3,17,0,621.0,88.0,3.0,16.5,324.0,65.1,51.99
2018,5,3,17,15,558.5,82.0,2.9,15.9,270.0,61.72,49.24
2018,5,3,17,30,496.0,76.0,2.8,15.3,216.0,58.35,46.37
2018,5,3,17,45,435.0,64.5,2.7,14.65,169.0,50.42,39.3
2018,5,3,18,0,374.0,53.0,2.6,14.0,122.0,42.21,31.75
2018,5,3,18,15,290.0,41.5,2.45,13.4,85.0,31.99,22.19
2018,5,3,18,30,206.0,30.0,2.3,12.8,48.0,23.27,12.4
2018,5,3,18,45,116.0,17.5,2.2,12.2,26.5,14.94,0.0
2018,5,3,19,0,26.0,5.0,2.1,11.6,5.0,4.27,0.0
