Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,15,238.5,26.5,1.9,13.05,50.0,107.22,57.37
2018,6,22,5,30,367.0,38.0,2.0,13.7,82.0,180.61,133.53
2018,6,22,5,45,454.5,46.0,2.15,14.3,126.0,246.11,192.38
2018,6,22,6,0,542.0,54.0,2.3,14.9,170.0,320.53,257.35
2018,6,22,6,15,600.0,59.5,2.2,15.7,219.0,385.83,313.14
2018,6,22,6,30,658.0,65.0,2.1,16.5,268.0,455.76,370.33
2018,6,22,6,45,698.0,70.0,2.0,17.25,319.5,516.25,417.8
2018,6,22,7,0,738.0,75.0,1.9,18.0,371.0,581.06,466.34
2018,6,22,7,15,767.0,79.0,1.8,19.0,423.0,638.57,506.74
2018,6,22,7,30,796.0,83.0,1.7,20.0,475.0,696.13,544.36
2018,6,22,7,45,818.0,85.5,1.6,21.05,525.0,746.24,574.52
2018,6,22,8,0,840.0,88.0,1.5,22.1,575.0,795.11,602.71
2018,6,22,8,15,856.5,91.0,1.5,23.0,623.0,830.37,622.19
2018,6,22,8,30,873.0,94.0,1.5,23.9,671.0,871.01,644.98
2018,6,22,8,45,886.0,96.5,1.5,24.8,715.0,905.54,663.23
2018,6,22,9,0,899.0,99.0,1.5,25.7,759.0,937.22,679.39
2018,6,22,9,15,907.5,101.0,1.55,26.6,797.5,961.1,691.07
2018,6,22,9,30,916.0,103.0,1.6,27.5,836.0,981.57,700.62
2018,6,22,9,45,921.5,106.5,1.65,28.35,869.5,997.19,707.29
2018,6,22,10,0,927.0,110.0,1.7,29.2,903.0,1009.02,711.69
2018,6,22,10,15,933.5,110.5,1.75,29.95,930.5,1014.92,712.82
2018,6,22,10,30,940.0,111.0,1.8,30.7,958.0,1016.96,711.73
2018,6,22,10,45,944.0,111.5,1.85,31.5,978.5,1012.73,706.8
2018,6,22,11,0,948.0,112.0,1.9,32.3,999.0,1004.6,699.65
2018,6,22,11,15,950.0,112.5,2.0,32.7,1012.0,990.75,690.85
2018,6,22,11,30,952.0,113.0,2.1,33.1,1025.0,973.15,679.78
2018,6,22,11,45,953.0,113.0,2.15,33.5,1031.0,950.56,665.12
2018,6,22,12,0,954.0,113.0,2.2,33.9,1037.0,924.51,648.35
2018,6,22,12,15,952.5,113.5,2.35,34.0,1035.0,893.5,630.08
2018,6,22,12,30,951.0,114.0,2.5,34.1,1033.0,859.48,609.62
2018,6,22,12,45,947.5,115.5,2.65,34.25,1024.0,821.87,586.42
2018,6,22,13,0,944.0,117.0,2.8,34.4,1015.0,781.64,560.53
2018,6,22,13,15,940.5,116.0,2.9,34.35,998.5,736.96,530.08
2018,6,22,13,30,937.0,115.0,3.0,34.3,982.0,690.03,497.22
2018,6,22,13,45,932.0,114.0,3.15,34.2,958.5,640.16,461.56
2018,6,22,14,0,927.0,113.0,3.3,34.1,935.0,588.56,423.43
2018,6,22,14,15,919.0,112.0,3.4,33.9,904.5,533.99,381.9
2018,6,22,14,30,911.0,111.0,3.5,33.7,874.0,478.45,338.24
2018,6,22,14,45,902.0,109.0,3.55,33.45,838.0,421.07,291.88
2018,6,22,15,0,893.0,107.0,3.6,33.2,802.0,363.33,244.13
2018,6,22,15,15,881.5,105.0,3.6,33.2,761.0,304.82,195.25
2018,6,22,15,30,870.0,103.0,3.6,33.2,720.0,246.71,147.83
2018,6,22,15,45,856.0,100.0,3.7,32.45,675.0,188.23,104.56
2018,6,22,16,0,842.0,97.0,3.8,31.7,630.0,122.26,64.28
2018,6,22,16,15,823.5,94.0,3.75,31.15,582.0,71.11,52.97
2018,6,22,16,30,805.0,91.0,3.7,30.6,534.0,70.1,52.48
2018,6,22,16,45,780.5,87.5,3.65,30.0,483.5,68.57,51.54
2018,6,22,17,0,756.0,84.0,3.6,29.4,433.0,66.96,50.52
2018,6,22,17,15,723.0,79.5,3.45,28.5,381.5,64.42,48.75
2018,6,22,17,30,690.0,75.0,3.3,27.6,330.0,56.64,42.52
2018,6,22,17,45,643.5,70.0,3.15,26.65,279.5,53.67,40.25
2018,6,22,18,0,597.0,65.0,3.0,25.7,229.0,50.67,37.83
2018,6,22,18,15,529.5,57.5,2.75,24.5,181.5,45.49,33.44
2018,6,22,18,30,462.0,50.0,2.5,23.3,134.0,40.23,28.77
2018,6,22,18,45,359.5,41.0,2.2,22.15,94.5,33.46,22.53
2018,6,22,19,0,257.0,32.0,1.9,21.0,55.0,26.66,14.71
2018,6,22,19,15,143.5,19.0,1.9,20.4,30.5,14.85,0.0
2018,6,22,19,30,30.0,6.0,1.9,19.8,6.0,5.12,0.0
2018,6,22,19,45,15.0,3.0,1.9,19.25,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,106.0,14.0,1.4,15.8,17.0,35.0,0.0
2018,6,23,5,15,240.0,25.0,1.55,16.55,49.0,105.97,54.72
2018,6,23,5,30,374.0,36.0,1.7,17.3,81.0,180.77,131.44
2018,6,23,5,45,462.5,43.5,1.85,18.1,124.5,246.25,189.34
2018,6,23,6,0,551.0,51.0,2.0,18.9,168.0,320.81,253.25
2018,6,23,6,15,608.5,55.5,2.0,19.65,216.5,384.99,307.47
2018,6,23,6,30,666.0,60.0,2.0,20.4,265.0,451.83,361.73
2018,6,23,6,45,706.0,64.0,2.0,21.2,316.0,513.9,410.01
2018,6,23,7,0,746.0,68.0,2.0,22.0,367.0,577.82,457.62
2018,6,23,7,15,774.5,71.0,2.05,23.0,418.0,634.07,497.53
2018,6,23,7,30,803.0,74.0,2.1,24.0,469.0,690.33,534.66
2018,6,23,7,45,824.5,76.5,2.2,24.95,519.0,733.53,561.66
2018,6,23,8,0,846.0,79.0,2.3,25.9,569.0,781.78,591.64
2018,6,23,8,15,862.0,81.5,2.4,26.7,616.0,823.9,617.13
2018,6,23,8,30,878.0,84.0,2.5,27.5,663.0,863.85,640.77
2018,6,23,8,45,890.5,85.0,2.6,28.3,706.0,896.54,659.27
2018,6,23,9,0,903.0,86.0,2.7,29.1,749.0,926.4,675.76
2018,6,23,9,15,912.0,88.5,2.75,29.85,788.0,951.6,688.84
2018,6,23,9,30,921.0,91.0,2.8,30.6,827.0,973.39,699.69
2018,6,23,9,45,928.0,92.5,2.85,31.35,860.5,988.65,706.36
2018,6,23,10,0,935.0,94.0,2.9,32.1,894.0,1000.19,710.77
2018,6,23,10,15,940.0,95.0,3.0,32.7,921.0,1005.49,712.18
2018,6,23,10,30,945.0,96.0,3.1,33.3,948.0,1006.92,711.3
2018,6,23,10,45,949.0,97.0,3.15,33.95,968.5,1003.48,706.95
2018,6,23,11,0,953.0,98.0,3.2,34.6,989.0,996.12,700.29
2018,6,23,11,15,956.0,98.5,3.25,34.9,1003.5,983.46,691.45
2018,6,23,11,30,959.0,99.0,3.3,35.2,1018.0,966.98,680.34
2018,6,23,11,45,960.5,99.5,3.35,35.5,1025.0,945.45,666.11
2018,6,23,12,0,962.0,100.0,3.4,35.8,1032.0,920.38,649.69
2018,6,23,12,15,961.0,100.5,3.45,35.9,1030.5,889.84,630.31
2018,6,23,12,30,960.0,101.0,3.5,36.0,1029.0,856.19,608.86
2018,6,23,12,45,958.5,102.0,3.55,36.15,1021.5,819.61,585.27
2018,6,23,13,0,957.0,103.0,3.6,36.3,1014.0,780.22,559.46
2018,6,23,13,15,954.5,102.0,3.65,36.25,998.0,735.87,528.73
2018,6,23,13,30,952.0,101.0,3.7,36.2,982.0,689.13,495.58
2018,6,23,13,45,948.0,100.5,3.75,36.2,959.5,639.71,459.54
2018,6,23,14,0,944.0,100.0,3.8,36.2,937.0,588.41,421.11
2018,6,23,14,15,939.0,98.5,3.75,36.1,908.5,534.19,379.39
2018,6,23,14,30,934.0,97.0,3.7,36.0,880.0,478.66,335.45
2018,6,23,14,45,926.0,95.5,3.7,35.85,844.5,420.91,288.83
2018,6,23,15,0,918.0,94.0,3.7,35.7,809.0,362.65,240.75
2018,6,23,15,15,907.5,92.5,3.7,35.7,768.5,303.47,191.58
2018,6,23,15,30,897.0,91.0,3.7,35.7,728.0,244.55,143.75
2018,6,23,15,45,883.5,89.0,3.6,35.2,683.0,185.37,100.05
2018,6,23,16,0,870.0,87.0,3.5,34.7,638.0,127.28,66.21
2018,6,23,16,15,852.5,84.0,3.45,34.25,589.5,74.36,54.87
2018,6,23,16,30,835.0,81.0,3.4,33.8,541.0,63.68,46.52
2018,6,23,16,45,811.5,78.0,3.3,33.35,490.0,62.22,45.59
2018,6,23,17,0,788.0,75.0,3.2,32.9,439.0,60.7,44.6
2018,6,23,17,15,754.5,72.0,3.05,31.85,387.5,59.01,43.56
2018,6,23,17,30,721.0,69.0,2.9,30.8,336.0,57.31,42.48
2018,6,23,17,45,674.5,64.5,2.75,29.75,284.5,49.84,36.47
2018,6,23,18,0,628.0,60.0,2.6,28.7,233.0,47.01,34.25
2018,6,23,18,15,558.5,54.0,2.55,27.4,185.0,42.83,30.76
2018,6,23,18,30,489.0,48.0,2.5,26.1,137.0,38.67,27.09
2018,6,23,18,45,383.5,39.5,2.45,24.8,96.5,32.23,21.23
2018,6,23,19,0,278.0,31.0,2.4,23.5,56.0,25.77,13.9
2018,6,23,19,15,157.5,18.5,2.6,22.75,31.0,15.47,0.0
2018,6,23,19,30,37.0,6.0,2.8,22.0,6.0,5.12,0.0
2018,6,23,19,45,18.5,3.0,3.0,21.25,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.2,14.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.3,14.9,13.0,23.04,0.0
2018,6,24,5,15,150.5,26.0,3.35,15.4,41.0,81.0,40.7
2018,6,24,5,30,238.0,41.0,3.4,15.9,69.0,138.95,101.86
2018,6,24,5,45,309.0,54.0,3.5,16.4,108.5,194.53,151.45
2018,6,24,6,0,380.0,67.0,3.6,16.9,148.0,257.86,206.77
2018,6,24,6,15,437.0,78.0,3.65,17.5,194.0,319.11,259.51
2018,6,24,6,30,494.0,89.0,3.7,18.1,240.0,390.5,318.84
2018,6,24,6,45,538.0,97.0,3.75,18.7,289.0,451.62,368.31
2018,6,24,7,0,582.0,105.0,3.8,19.3,338.0,515.34,418.2
2018,6,24,7,15,616.5,111.5,3.8,19.9,388.0,573.07,461.79
2018,6,24,7,30,651.0,118.0,3.8,20.5,438.0,631.68,504.7
2018,6,24,7,45,678.5,122.5,3.85,21.15,486.5,683.19,541.15
2018,6,24,8,0,706.0,127.0,3.9,21.8,535.0,734.23,575.55
2018,6,24,8,15,728.0,131.5,3.9,22.3,582.5,779.85,605.32
2018,6,24,8,30,750.0,136.0,3.9,22.8,630.0,823.96,633.53
2018,6,24,8,45,767.0,138.5,3.95,23.35,673.0,854.29,651.77
2018,6,24,9,0,784.0,141.0,4.0,23.9,716.0,887.52,671.94
2018,6,24,9,15,805.0,140.0,4.05,24.3,757.5,918.16,690.53
2018,6,24,9,30,826.0,139.0,4.1,24.7,799.0,945.99,707.12
2018,6,24,9,45,846.5,135.5,4.15,25.1,836.0,967.67,719.5
2018,6,24,10,0,867.0,132.0,4.2,25.5,873.0,973.84,721.56
2018,6,24,10,15,874.5,133.0,4.2,25.75,900.5,980.88,724.57
2018,6,24,10,30,882.0,134.0,4.2,26.0,928.0,984.25,725.24
2018,6,24,10,45,888.0,134.5,4.25,26.3,949.5,982.01,722.46
2018,6,24,11,0,894.0,135.0,4.3,26.6,971.0,976.04,717.36
2018,6,24,11,15,898.0,135.5,4.35,26.7,985.5,964.48,709.25
2018,6,24,11,30,902.0,136.0,4.4,26.8,1000.0,949.29,698.83
2018,6,24,11,45,905.0,135.5,4.45,26.9,1007.0,928.8,684.95
2018,6,24,12,0,908.0,135.0,4.5,27.0,1014.0,904.96,668.88
2018,6,24,12,15,910.5,134.0,4.5,27.05,1014.5,877.07,649.99
2018,6,24,12,30,913.0,133.0,4.5,27.1,1015.0,846.12,629.01
2018,6,24,12,45,914.5,130.0,4.5,27.15,1007.0,809.84,604.32
2018,6,24,13,0,916.0,127.0,4.5,27.2,999.0,770.79,576.69
2018,6,24,13,15,912.0,127.0,4.5,27.15,983.0,727.67,545.08
2018,6,24,13,30,908.0,127.0,4.5,27.1,967.0,682.4,511.26
2018,6,24,13,45,901.5,126.5,4.5,27.0,943.5,633.32,473.96
2018,6,24,14,0,895.0,126.0,4.5,26.9,920.0,582.7,434.51
2018,6,24,14,15,887.0,125.0,4.55,26.65,890.5,529.68,392.5
2018,6,24,14,30,879.0,124.0,4.6,26.4,861.0,475.72,348.45
2018,6,24,14,45,869.0,122.5,4.6,26.2,825.5,419.97,301.65
2018,6,24,15,0,859.0,121.0,4.6,26.0,790.0,363.97,253.68
2018,6,24,15,15,847.0,118.5,4.6,26.0,749.5,301.0,200.0
2018,6,24,15,30,835.0,116.0,4.6,26.0,709.0,243.43,151.55
2018,6,24,15,45,818.0,113.5,4.6,25.2,664.0,186.05,107.65
2018,6,24,16,0,801.0,111.0,4.6,24.4,619.0,130.36,73.59
2018,6,24,16,15,777.0,108.0,4.6,23.85,569.5,79.78,61.94
2018,6,24,16,30,753.0,105.0,4.6,23.3,520.0,79.12,61.77
2018,6,24,16,45,724.5,101.5,4.6,22.75,470.0,71.14,55.34
2018,6,24,17,0,696.0,98.0,4.6,22.2,420.0,70.08,54.76
2018,6,24,17,15,659.5,93.0,4.55,21.55,369.5,67.81,53.14
2018,6,24,17,30,623.0,88.0,4.5,20.9,319.0,65.47,51.41
2018,6,24,17,45,573.5,81.0,4.4,20.2,269.0,61.4,48.1
2018,6,24,18,0,524.0,74.0,4.3,19.5,219.0,57.22,44.58
2018,6,24,18,15,458.0,65.5,4.15,18.85,173.5,51.59,39.59
2018,6,24,18,30,392.0,57.0,4.0,18.2,128.0,45.85,34.3
2018,6,24,18,45,302.5,44.5,3.85,17.55,89.5,34.27,23.71
2018,6,24,19,0,213.0,32.0,3.7,16.9,51.0,24.8,13.68
2018,6,24,19,15,120.5,18.5,3.6,16.55,28.0,14.43,0.0
2018,6,24,19,30,28.0,5.0,3.5,16.2,5.0,4.27,0.0
2018,6,24,19,45,14.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.0,3.35,13.25,2.0,0.0,0.0
2018,6,25,5,0,14.0,4.0,3.5,13.4,4.0,6.44,0.0
2018,6,25,5,15,72.0,15.5,3.6,13.8,23.0,45.02,20.04
2018,6,25,5,30,130.0,27.0,3.7,14.2,42.0,84.95,61.11
2018,6,25,5,45,103.5,24.5,3.8,14.55,40.0,76.75,57.75
2018,6,25,6,0,77.0,22.0,3.9,14.9,38.0,66.09,50.44
2018,6,25,6,15,38.5,22.5,3.9,15.3,30.5,44.86,32.97
2018,6,25,6,30,0.0,23.0,3.9,15.7,23.0,18.95,10.58
2018,6,25,6,45,0.0,34.0,3.85,16.1,34.0,28.06,18.32
2018,6,25,7,0,0.0,45.0,3.8,16.5,45.0,37.21,25.99
2018,6,25,7,15,0.0,78.0,3.75,17.05,78.0,64.73,48.97
2018,6,25,7,30,0.0,111.0,3.7,17.6,111.0,93.98,72.97
2018,6,25,7,45,2.0,137.5,3.65,18.1,138.5,119.32,93.43
2018,6,25,8,0,4.0,164.0,3.6,18.6,166.0,144.94,113.8
2018,6,25,8,15,27.5,206.0,3.6,19.1,224.0,216.03,171.02
2018,6,25,8,30,51.0,248.0,3.6,19.6,282.0,278.76,220.23
2018,6,25,8,45,74.5,288.0,3.6,20.15,341.0,340.46,267.52
2018,6,25,9,0,98.0,328.0,3.6,20.7,400.0,402.77,314.21
2018,6,25,9,15,244.0,313.0,3.6,21.15,504.5,557.53,432.5
2018,6,25,9,30,390.0,298.0,3.6,21.6,609.0,698.29,535.61
2018,6,25,9,45,639.0,207.0,3.65,22.1,742.0,851.54,647.25
2018,6,25,10,0,888.0,116.0,3.7,22.6,875.0,978.15,730.6
2018,6,25,10,15,895.0,117.0,3.75,22.9,902.5,985.04,732.72
2018,6,25,10,30,902.0,118.0,3.8,23.2,930.0,988.21,733.43
2018,6,25,10,45,907.5,118.5,3.9,23.55,951.0,985.69,730.66
2018,6,25,11,0,913.0,119.0,4.0,23.9,972.0,979.39,725.51
2018,6,25,11,15,917.0,119.0,4.05,24.05,986.5,967.45,716.99
2018,6,25,11,30,921.0,119.0,4.1,24.2,1001.0,951.83,706.12
2018,6,25,11,45,923.0,119.0,4.15,24.3,1007.5,930.84,691.85
2018,6,25,12,0,925.0,119.0,4.2,24.4,1014.0,906.44,675.33
2018,6,25,12,15,927.0,117.0,4.3,24.4,1013.5,877.08,655.91
2018,6,25,12,30,929.0,115.0,4.4,24.4,1013.0,844.64,634.29
2018,6,25,12,45,930.5,113.0,4.45,24.35,1005.5,808.83,610.08
2018,6,25,13,0,932.0,111.0,4.5,24.3,998.0,770.16,583.43
2018,6,25,13,15,929.0,110.0,4.55,24.2,982.0,726.48,551.42
2018,6,25,13,30,926.0,109.0,4.6,24.1,966.0,680.53,516.96
2018,6,25,13,45,922.0,107.5,4.65,23.95,943.5,631.52,479.39
2018,6,25,14,0,918.0,106.0,4.7,23.8,921.0,580.7,439.34
2018,6,25,14,15,913.0,104.5,4.7,23.6,892.5,527.8,396.42
2018,6,25,14,30,908.0,103.0,4.7,23.4,864.0,473.63,351.18
2018,6,25,14,45,900.5,100.5,4.65,23.2,829.0,416.73,302.55
2018,6,25,15,0,893.0,98.0,4.6,23.0,794.0,359.3,252.46
2018,6,25,15,15,882.0,96.5,4.6,23.0,754.0,301.4,201.64
2018,6,25,15,30,871.0,95.0,4.6,23.0,714.0,243.81,152.28
2018,6,25,15,45,859.0,92.0,4.55,22.2,670.0,185.65,106.87
2018,6,25,16,0,847.0,89.0,4.5,21.4,626.0,128.42,71.25
2018,6,25,16,15,831.5,86.0,4.45,20.85,579.5,75.26,58.86
2018,6,25,16,30,816.0,83.0,4.4,20.3,533.0,64.72,50.2
2018,6,25,16,45,794.0,80.0,4.35,19.8,483.5,63.36,49.31
2018,6,25,17,0,772.0,77.0,4.3,19.3,434.0,61.93,48.36
2018,6,25,17,15,741.5,73.0,4.25,18.7,383.5,59.59,46.61
2018,6,25,17,30,711.0,69.0,4.2,18.1,333.0,57.18,44.75
2018,6,25,17,45,668.0,64.5,4.15,17.5,283.0,49.76,38.4
2018,6,25,18,0,625.0,60.0,4.1,16.9,233.0,46.97,36.02
2018,6,25,18,15,561.5,53.5,4.0,16.35,185.5,42.43,31.95
2018,6,25,18,30,498.0,47.0,3.9,15.8,138.0,37.86,27.66
2018,6,25,18,45,399.5,39.0,3.8,15.3,98.0,31.83,21.86
2018,6,25,19,0,301.0,31.0,3.7,14.8,58.0,25.81,14.66
2018,6,25,19,15,175.0,19.0,3.65,14.5,32.5,15.93,0.0
2018,6,25,19,30,49.0,7.0,3.6,14.2,7.0,5.97,0.0
2018,6,25,19,45,24.5,3.5,3.5,13.9,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,2.9,12.0,16.0,30.68,0.0
2018,6,26,5,15,217.0,26.0,3.0,12.55,47.5,99.14,48.27
2018,6,26,5,30,343.0,39.0,3.1,13.1,79.0,172.15,127.07
2018,6,26,5,45,432.0,47.5,3.15,13.6,122.0,237.42,186.19
2018,6,26,6,0,521.0,56.0,3.2,14.1,165.0,311.76,251.63
2018,6,26,6,15,580.5,62.5,3.15,14.7,214.5,377.88,309.1
2018,6,26,6,30,640.0,69.0,3.1,15.3,264.0,448.86,368.48
2018,6,26,6,45,682.5,73.0,3.1,15.85,315.0,511.17,419.03
2018,6,26,7,0,725.0,77.0,3.1,16.4,366.0,573.27,467.62
2018,6,26,7,15,755.5,81.0,3.1,17.05,418.0,631.39,511.1
2018,6,26,7,30,786.0,85.0,3.1,17.7,470.0,689.71,552.43
2018,6,26,7,45,809.0,88.5,3.1,18.35,520.5,741.51,587.04
2018,6,26,8,0,832.0,92.0,3.1,19.0,571.0,792.21,620.04
2018,6,26,8,15,849.5,94.5,3.1,19.6,619.0,835.69,647.32
2018,6,26,8,30,867.0,97.0,3.1,20.2,667.0,868.41,666.62
2018,6,26,8,45,881.5,98.0,3.15,20.8,711.0,902.64,687.13
2018,6,26,9,0,896.0,99.0,3.2,21.4,755.0,934.14,705.55
2018,6,26,9,15,904.5,102.0,3.25,21.9,794.0,959.26,719.79
2018,6,26,9,30,913.0,105.0,3.3,22.4,833.0,980.95,731.74
2018,6,26,9,45,918.5,108.0,3.35,22.95,866.5,996.21,739.29
2018,6,26,10,0,924.0,111.0,3.4,23.5,900.0,1007.7,744.47
2018,6,26,10,15,931.0,111.5,3.5,23.85,928.0,1014.28,747.46
2018,6,26,10,30,938.0,112.0,3.6,24.2,956.0,1017.02,748.07
2018,6,26,10,45,943.0,112.0,3.7,24.5,977.0,1013.46,744.82
2018,6,26,11,0,948.0,112.0,3.8,24.8,998.0,1006.02,739.16
2018,6,26,11,15,951.0,112.0,3.9,24.9,1011.5,992.83,730.39
2018,6,26,11,30,954.0,112.0,4.0,25.0,1025.0,975.87,719.21
2018,6,26,11,45,956.5,111.0,4.1,25.1,1031.5,953.87,704.72
2018,6,26,12,0,959.0,110.0,4.2,25.2,1038.0,928.35,687.87
2018,6,26,12,15,961.0,108.5,4.3,25.15,1037.5,898.6,668.51
2018,6,26,12,30,963.0,107.0,4.4,25.1,1037.0,865.61,646.84
2018,6,26,12,45,964.5,104.5,4.45,25.05,1029.5,828.29,621.83
2018,6,26,13,0,966.0,102.0,4.5,25.0,1022.0,788.0,594.55
2018,6,26,13,15,964.0,101.5,4.55,24.9,1006.5,744.1,562.56
2018,6,26,13,30,962.0,101.0,4.6,24.8,991.0,697.73,527.95
2018,6,26,13,45,960.0,99.0,4.65,24.65,969.0,647.88,489.95
2018,6,26,14,0,958.0,97.0,4.7,24.5,947.0,595.95,449.21
2018,6,26,14,15,953.0,95.0,4.75,24.2,917.5,540.69,404.92
2018,6,26,14,30,948.0,93.0,4.8,23.9,888.0,484.09,358.1
2018,6,26,14,45,941.0,91.5,4.8,23.6,853.0,425.99,308.61
2018,6,26,15,0,934.0,90.0,4.8,23.3,818.0,367.24,257.44
2018,6,26,15,15,924.0,88.0,4.8,23.3,777.0,306.94,204.45
2018,6,26,15,30,914.0,86.0,4.8,23.3,736.0,246.83,152.82
2018,6,26,15,45,902.0,83.5,4.75,22.45,691.0,186.53,105.63
2018,6,26,16,0,890.0,81.0,4.7,21.6,646.0,127.16,68.55
2018,6,26,16,15,874.0,78.5,4.65,21.05,597.5,71.2,55.36
2018,6,26,16,30,858.0,76.0,4.6,20.5,549.0,69.4,54.16
2018,6,26,16,45,837.0,73.0,4.55,19.95,498.5,67.05,52.46
2018,6,26,17,0,816.0,70.0,4.5,19.4,448.0,57.41,44.41
2018,6,26,17,15,786.5,66.5,4.4,18.85,396.0,55.21,42.76
2018,6,26,17,30,757.0,63.0,4.3,18.3,344.0,52.95,41.01
2018,6,26,17,45,716.0,59.0,4.2,17.7,293.0,50.15,38.72
2018,6,26,18,0,675.0,55.0,4.1,17.1,242.0,47.34,36.32
2018,6,26,18,15,613.0,49.5,3.95,16.55,193.5,43.08,32.5
2018,6,26,18,30,551.0,44.0,3.8,16.0,145.0,35.65,25.7
2018,6,26,18,45,447.5,37.0,3.65,15.45,103.0,30.28,20.52
2018,6,26,19,0,344.0,30.0,3.5,14.9,61.0,25.0,14.05
2018,6,26,19,15,207.0,19.0,3.45,14.55,34.5,15.97,0.0
2018,6,26,19,30,70.0,8.0,3.4,14.2,8.0,6.83,0.0
2018,6,26,19,45,35.0,4.0,3.35,13.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.5,3.3,12.2,8.0,0.0,0.0
2018,6,27,5,0,93.0,13.0,3.4,12.3,16.0,31.05,0.0
2018,6,27,5,15,223.5,26.0,3.45,12.7,48.0,100.45,47.25
2018,6,27,5,30,354.0,39.0,3.5,13.1,80.0,175.48,129.33
2018,6,27,5,45,393.0,43.5,3.6,13.5,109.0,217.98,170.98
2018,6,27,6,0,432.0,48.0,3.7,13.9,138.0,263.25,213.17
2018,6,27,6,15,216.0,49.0,3.65,14.4,94.0,173.93,142.62
2018,6,27,6,30,0.0,50.0,3.6,14.9,50.0,41.36,29.76
2018,6,27,6,45,0.0,63.5,3.6,15.4,63.5,52.61,39.3
2018,6,27,7,0,0.0,77.0,3.6,15.9,77.0,64.03,48.76
2018,6,27,7,15,1.0,103.0,3.6,16.45,103.5,87.92,68.53
2018,6,27,7,30,2.0,129.0,3.6,17.0,130.0,112.13,88.23
2018,6,27,7,45,13.0,166.0,3.6,17.55,173.5,154.7,122.94
2018,6,27,8,0,24.0,203.0,3.6,18.1,217.0,198.32,157.81
2018,6,27,8,15,169.0,210.5,3.6,18.65,320.5,354.4,285.02
2018,6,27,8,30,314.0,218.0,3.6,19.2,424.0,507.32,404.13
2018,6,27,8,45,419.5,219.0,3.65,19.7,514.0,627.85,493.73
2018,6,27,9,0,525.0,220.0,3.7,20.2,604.0,732.76,569.52
2018,6,27,9,15,687.0,175.5,3.75,20.6,706.0,852.69,654.44
2018,6,27,9,30,849.0,131.0,3.8,21.0,808.0,959.45,725.4
2018,6,27,9,45,879.5,124.0,3.85,21.4,851.0,975.68,733.55
2018,6,27,10,0,910.0,117.0,3.9,21.8,894.0,1000.64,748.35
2018,6,27,10,15,916.5,118.0,3.95,22.05,921.5,1007.18,751.16
2018,6,27,10,30,923.0,119.0,4.0,22.3,949.0,1009.9,751.68
2018,6,27,10,45,928.0,119.0,4.1,22.55,969.5,1006.38,748.48
2018,6,27,11,0,933.0,119.0,4.2,22.8,990.0,999.02,742.86
2018,6,27,11,15,936.0,119.0,4.3,22.85,1004.0,985.97,734.11
2018,6,27,11,30,939.0,119.0,4.4,22.9,1018.0,969.19,722.95
2018,6,27,11,45,941.5,119.0,4.5,22.9,1025.0,948.33,709.28
2018,6,27,12,0,944.0,119.0,4.6,22.9,1032.0,923.96,693.46
2018,6,27,12,15,943.5,119.0,4.7,22.75,1031.0,893.74,673.95
2018,6,27,12,30,943.0,119.0,4.8,22.6,1030.0,860.48,652.16
2018,6,27,12,45,941.5,118.5,4.85,22.5,1021.5,823.12,626.88
2018,6,27,13,0,940.0,118.0,4.9,22.4,1013.0,783.06,598.94
2018,6,27,13,15,938.0,117.0,4.95,22.15,997.5,739.68,567.09
2018,6,27,13,30,936.0,116.0,5.0,21.9,982.0,693.92,532.64
2018,6,27,13,45,932.0,113.5,5.05,21.7,958.5,643.6,493.78
2018,6,27,14,0,928.0,111.0,5.1,21.5,935.0,591.48,452.38
2018,6,27,14,15,922.5,109.0,5.15,21.2,905.5,537.4,408.33
2018,6,27,14,30,917.0,107.0,5.2,20.9,876.0,482.08,361.89
2018,6,27,14,45,909.5,105.0,5.2,20.55,841.0,424.99,312.7
2018,6,27,15,0,902.0,103.0,5.2,20.2,806.0,367.34,261.93
2018,6,27,15,15,891.0,101.0,5.2,20.2,765.5,308.46,209.59
2018,6,27,15,30,880.0,99.0,5.2,20.2,725.0,249.9,158.7
2018,6,27,15,45,867.5,95.5,5.2,19.4,680.0,190.68,111.76
2018,6,27,16,0,855.0,92.0,5.2,18.6,635.0,132.47,74.67
2018,6,27,16,15,839.0,89.0,5.2,18.1,587.5,67.99,53.27
2018,6,27,16,30,823.0,86.0,5.2,17.6,540.0,66.87,52.63
2018,6,27,16,45,799.5,82.0,5.2,17.15,489.0,64.85,51.15
2018,6,27,17,0,776.0,78.0,5.2,16.7,438.0,62.71,49.56
2018,6,27,17,15,722.0,76.5,5.1,16.2,380.5,62.02,49.23
2018,6,27,17,30,668.0,75.0,5.0,15.7,323.0,56.35,44.45
2018,6,27,17,45,570.5,74.0,4.95,15.25,263.5,55.95,44.26
2018,6,27,18,0,473.0,73.0,4.9,14.8,204.0,55.96,44.33
2018,6,27,18,15,403.0,63.5,4.75,14.35,159.5,49.51,38.51
2018,6,27,18,30,333.0,54.0,4.6,13.9,115.0,41.1,30.75
2018,6,27,18,45,282.0,42.5,4.45,13.5,83.5,32.7,22.79
2018,6,27,19,0,231.0,31.0,4.3,13.1,52.0,24.08,13.47
2018,6,27,19,15,136.0,19.0,4.2,12.95,29.5,14.83,0.0
2018,6,27,19,30,41.0,7.0,4.1,12.8,7.0,5.97,0.0
2018,6,27,19,45,20.5,3.5,4.0,12.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,26.0,6.5,3.75,12.95,7.0,0.0,0.0
2018,6,28,5,0,52.0,13.0,3.8,13.1,14.0,22.21,0.0
2018,6,28,5,15,159.0,27.5,3.85,13.5,43.0,84.05,37.52
2018,6,28,5,30,266.0,42.0,3.9,13.9,72.0,148.98,109.43
2018,6,28,5,45,361.5,50.5,4.0,14.35,113.0,212.31,166.2
2018,6,28,6,0,457.0,59.0,4.1,14.8,154.0,285.84,230.73
2018,6,28,6,15,520.5,66.0,4.05,15.25,202.0,351.25,287.84
2018,6,28,6,30,584.0,73.0,4.0,15.7,250.0,422.01,347.66
2018,6,28,6,45,629.5,77.5,4.0,16.2,300.0,484.11,398.67
2018,6,28,7,0,675.0,82.0,4.0,16.7,350.0,548.77,449.94
2018,6,28,7,15,708.5,85.5,4.0,17.15,400.5,606.13,493.94
2018,6,28,7,30,742.0,89.0,4.0,17.6,451.0,661.6,534.86
2018,6,28,7,45,768.5,92.0,4.0,18.05,501.5,713.97,571.22
2018,6,28,8,0,795.0,95.0,4.0,18.5,552.0,765.58,606.24
2018,6,28,8,15,814.5,97.5,3.95,18.95,599.5,809.67,634.89
2018,6,28,8,30,834.0,100.0,3.9,19.4,647.0,851.88,661.72
2018,6,28,8,45,849.0,101.5,3.9,19.85,690.5,877.55,676.73
2018,6,28,9,0,864.0,103.0,3.9,20.3,734.0,909.43,696.08
2018,6,28,9,15,875.0,105.0,3.9,20.7,773.0,935.29,711.19
2018,6,28,9,30,886.0,107.0,3.9,21.1,812.0,957.95,724.08
2018,6,28,9,45,895.0,107.5,3.9,21.45,845.5,973.76,732.46
2018,6,28,10,0,904.0,108.0,3.9,21.8,879.0,986.03,738.55
2018,6,28,10,15,909.5,109.5,3.95,22.1,906.0,992.31,741.16
2018,6,28,10,30,915.0,111.0,4.0,22.4,933.0,994.79,741.39
2018,6,28,10,45,919.0,111.0,4.05,22.7,953.0,990.56,737.27
2018,6,28,11,0,923.0,111.0,4.1,23.0,973.0,982.54,730.77
2018,6,28,11,15,925.5,112.0,4.15,23.1,987.0,970.3,722.15
2018,6,28,11,30,928.0,113.0,4.2,23.2,1001.0,954.35,711.13
2018,6,28,11,45,929.0,112.5,4.25,23.35,1006.5,932.12,695.81
2018,6,28,12,0,930.0,112.0,4.3,23.5,1012.0,906.5,678.24
2018,6,28,12,15,931.5,111.0,4.3,23.55,1011.5,877.65,658.5
2018,6,28,12,30,933.0,110.0,4.3,23.6,1011.0,845.68,636.58
2018,6,28,12,45,934.0,107.5,4.35,23.65,1003.0,809.08,611.58
2018,6,28,13,0,935.0,105.0,4.4,23.7,995.0,769.64,584.26
2018,6,28,13,15,931.5,105.0,4.4,23.6,979.5,726.43,552.27
2018,6,28,13,30,928.0,105.0,4.4,23.5,964.0,680.96,517.89
2018,6,28,13,45,923.5,104.0,4.4,23.45,941.5,632.03,480.06
2018,6,28,14,0,919.0,103.0,4.4,23.4,919.0,581.33,439.86
2018,6,28,14,15,913.0,102.0,4.45,23.2,890.5,528.33,397.11
2018,6,28,14,30,907.0,101.0,4.5,23.0,862.0,474.13,352.06
2018,6,28,14,45,898.5,99.5,4.5,22.8,827.0,417.66,303.88
2018,6,28,15,0,890.0,98.0,4.5,22.6,792.0,360.75,254.27
2018,6,28,15,15,879.0,96.0,4.5,22.6,752.0,302.63,203.24
2018,6,28,15,30,868.0,94.0,4.5,22.6,712.0,244.85,153.57
2018,6,28,15,45,854.5,92.0,4.45,21.85,668.0,187.28,108.37
2018,6,28,16,0,841.0,90.0,4.4,21.1,624.0,130.8,72.77
2018,6,28,16,15,822.5,87.5,4.4,20.6,576.5,66.7,51.62
2018,6,28,16,30,804.0,85.0,4.4,20.1,529.0,65.87,51.23
2018,6,28,16,45,780.0,82.0,4.4,19.6,479.5,64.55,50.38
2018,6,28,17,0,756.0,79.0,4.4,19.1,430.0,63.17,49.47
2018,6,28,17,15,723.5,75.5,4.35,18.4,379.5,61.27,48.12
2018,6,28,17,30,691.0,72.0,4.3,17.7,329.0,54.43,42.41
2018,6,28,17,45,645.0,67.5,4.3,17.05,279.0,51.75,40.24
2018,6,28,18,0,599.0,63.0,4.3,16.4,229.0,49.07,37.95
2018,6,28,18,15,523.0,57.0,4.2,15.85,181.0,44.98,34.27
2018,6,28,18,30,447.0,51.0,4.1,15.3,133.0,40.94,30.43
2018,6,28,18,45,346.0,41.5,4.0,14.8,93.5,33.79,23.61
2018,6,28,19,0,245.0,32.0,3.9,14.3,54.0,24.88,14.02
2018,6,28,19,15,141.5,19.5,3.85,14.05,30.5,15.23,0.0
2018,6,28,19,30,38.0,7.0,3.8,13.8,7.0,5.97,0.0
2018,6,28,19,45,19.0,3.5,3.8,13.55,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,6.5,2.1,12.35,7.5,0.0,0.0
2018,6,29,5,0,98.0,13.0,2.3,12.6,15.0,31.99,0.0
2018,6,29,5,15,228.5,23.5,2.35,13.2,45.0,98.91,42.23
2018,6,29,5,30,359.0,34.0,2.4,13.8,75.0,172.19,125.6
2018,6,29,5,45,448.0,41.5,2.45,14.4,117.5,236.6,184.12
2018,6,29,6,0,537.0,49.0,2.5,15.0,160.0,310.28,248.71
2018,6,29,6,15,595.0,54.5,2.45,15.7,208.5,375.0,304.65
2018,6,29,6,30,653.0,60.0,2.4,16.4,257.0,442.44,360.72
2018,6,29,6,45,693.5,64.0,2.4,17.15,307.5,504.27,410.17
2018,6,29,7,0,734.0,68.0,2.4,17.9,358.0,568.05,459.09
2018,6,29,7,15,763.0,71.0,2.4,18.75,408.5,624.28,500.22
2018,6,29,7,30,792.0,74.0,2.4,19.6,459.0,680.63,538.68
2018,6,29,7,45,814.5,76.5,2.4,20.5,509.0,731.14,571.23
2018,6,29,8,0,837.0,79.0,2.4,21.4,559.0,773.35,597.04
2018,6,29,8,15,853.5,81.0,2.5,22.2,606.0,815.29,623.08
2018,6,29,8,30,870.0,83.0,2.6,23.0,653.0,855.15,647.24
2018,6,29,8,45,883.0,85.0,2.65,23.85,697.0,889.53,666.84
2018,6,29,9,0,896.0,87.0,2.7,24.7,741.0,921.11,684.33
2018,6,29,9,15,903.5,90.0,2.8,25.35,779.5,945.66,697.95
2018,6,29,9,30,911.0,93.0,2.9,26.0,818.0,966.77,709.32
2018,6,29,9,45,915.5,96.0,3.05,26.65,850.5,981.44,716.91
2018,6,29,10,0,920.0,99.0,3.2,27.3,883.0,992.37,722.14
2018,6,29,10,15,925.5,100.5,3.25,27.8,910.5,998.88,724.27
2018,6,29,10,30,931.0,102.0,3.3,28.3,938.0,1001.55,724.05
2018,6,29,10,45,934.5,102.5,3.4,28.85,958.0,997.43,719.82
2018,6,29,11,0,938.0,103.0,3.5,29.4,978.0,989.47,713.26
2018,6,29,11,15,940.5,103.0,3.55,29.7,991.5,976.29,703.81
2018,6,29,11,30,943.0,103.0,3.6,30.0,1005.0,959.37,692.07
2018,6,29,11,45,944.0,103.5,3.7,30.35,1011.5,937.93,677.63
2018,6,29,12,0,945.0,104.0,3.8,30.7,1018.0,913.03,660.96
2018,6,29,12,15,943.5,105.0,3.9,30.75,1017.0,883.15,641.76
2018,6,29,12,30,942.0,106.0,4.0,30.8,1016.0,850.22,620.44
2018,6,29,12,45,938.0,107.5,4.1,30.9,1007.0,812.9,595.89
2018,6,29,13,0,934.0,109.0,4.2,31.0,998.0,772.99,569.16
2018,6,29,13,15,931.5,107.5,4.25,30.95,982.0,729.26,537.93
2018,6,29,13,30,929.0,106.0,4.3,30.9,966.0,683.21,504.31
2018,6,29,13,45,924.5,105.0,4.4,30.8,943.5,634.23,467.9
2018,6,29,14,0,920.0,104.0,4.5,30.7,921.0,583.46,429.09
2018,6,29,14,15,914.0,102.5,4.5,30.5,892.0,530.02,387.11
2018,6,29,14,30,908.0,101.0,4.5,30.3,863.0,475.38,342.94
2018,6,29,14,45,900.5,99.5,4.55,30.05,828.5,419.22,296.51
2018,6,29,15,0,893.0,98.0,4.6,29.8,794.0,362.5,248.51
2018,6,29,15,15,882.5,96.0,4.6,29.8,754.0,304.31,198.79
2018,6,29,15,30,872.0,94.0,4.6,29.8,714.0,246.4,150.31
2018,6,29,15,45,859.0,91.5,4.55,29.1,670.0,188.3,105.83
2018,6,29,16,0,846.0,89.0,4.5,28.4,626.0,131.24,70.6
2018,6,29,16,15,830.0,85.0,4.4,27.85,578.5,74.6,56.61
2018,6,29,16,30,814.0,81.0,4.3,27.3,531.0,63.3,47.55
2018,6,29,16,45,792.0,78.0,4.25,26.8,481.5,61.89,46.65
2018,6,29,17,0,770.0,75.0,4.2,26.3,432.0,60.41,45.67
2018,6,29,17,15,739.5,71.0,4.05,25.5,381.5,58.02,43.95
2018,6,29,17,30,709.0,67.0,3.9,24.7,331.0,55.56,42.13
2018,6,29,17,45,666.0,62.5,3.75,23.95,281.0,52.51,39.73
2018,6,29,18,0,623.0,58.0,3.6,23.2,231.0,45.39,33.7
2018,6,29,18,15,560.0,52.0,3.35,22.25,184.0,41.21,30.09
2018,6,29,18,30,497.0,46.0,3.1,21.3,137.0,37.0,26.27
2018,6,29,18,45,398.5,38.0,2.9,20.4,97.0,30.94,20.62
2018,6,29,19,0,300.0,30.0,2.7,19.5,57.0,24.88,13.66
2018,6,29,19,15,176.5,19.0,2.75,19.0,32.5,15.92,0.0
2018,6,29,19,30,53.0,8.0,2.8,18.5,8.0,6.83,0.0
2018,6,29,19,45,26.5,4.0,2.9,18.0,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.4,15.1,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.5,15.4,15.0,37.02,0.0
2018,6,30,5,15,268.0,22.0,1.6,16.1,46.5,107.82,42.92
2018,6,30,5,30,410.0,32.0,1.7,16.8,78.0,186.75,133.95
2018,6,30,5,45,495.5,38.5,1.8,17.45,121.0,251.33,192.5
2018,6,30,6,0,581.0,45.0,1.9,18.1,164.0,322.51,254.42
2018,6,30,6,15,635.5,49.5,1.85,18.9,212.5,386.99,309.21
2018,6,30,6,30,690.0,54.0,1.8,19.7,261.0,455.63,364.93
2018,6,30,6,45,728.0,57.5,1.75,20.5,312.0,517.02,412.63
2018,6,30,7,0,766.0,61.0,1.7,21.3,363.0,580.11,459.39
2018,6,30,7,15,793.0,64.5,1.65,22.3,414.5,636.93,499.02
2018,6,30,7,30,820.0,68.0,1.6,23.3,466.0,687.58,530.98
2018,6,30,7,45,840.0,70.5,1.55,24.35,515.5,736.81,560.66
2018,6,30,8,0,860.0,73.0,1.5,25.4,565.0,784.74,588.42
2018,6,30,8,15,875.5,74.5,1.6,26.25,612.0,826.12,613.0
2018,6,30,8,30,891.0,76.0,1.7,27.1,659.0,865.29,635.77
2018,6,30,8,45,902.5,78.0,1.75,27.95,702.5,899.0,654.13
2018,6,30,9,0,914.0,80.0,1.8,28.8,746.0,929.79,670.4
2018,6,30,9,15,922.0,82.0,1.95,29.55,784.5,954.17,683.87
2018,6,30,9,30,930.0,84.0,2.1,30.3,823.0,975.11,695.15
2018,6,30,9,45,936.0,86.0,2.2,31.05,856.5,990.54,702.43
2018,6,30,10,0,942.0,88.0,2.3,31.8,890.0,1002.21,707.44
2018,6,30,10,15,947.0,89.0,2.4,32.3,917.5,1008.02,709.6
2018,6,30,10,30,952.0,90.0,2.5,32.8,945.0,1009.92,709.46
2018,6,30,10,45,955.0,90.5,2.6,33.35,965.0,1005.47,705.35
2018,6,30,11,0,958.0,91.0,2.7,33.9,985.0,997.11,698.95
2018,6,30,11,15,959.5,92.0,2.8,34.1,998.5,983.96,690.64
2018,6,30,11,30,961.0,93.0,2.9,34.3,1012.0,966.99,680.01
2018,6,30,11,45,962.0,93.5,3.0,34.55,1018.5,945.41,666.36
2018,6,30,12,0,963.0,94.0,3.1,34.8,1025.0,920.27,650.45
2018,6,30,12,15,959.5,96.5,3.2,34.8,1023.5,889.75,631.7
2018,6,30,12,30,956.0,99.0,3.3,34.8,1022.0,856.18,610.84
2018,6,30,12,45,950.5,101.0,3.4,34.85,1012.0,817.77,586.51
2018,6,30,13,0,945.0,103.0,3.5,34.9,1002.0,776.82,560.24
2018,6,30,13,15,941.5,103.0,3.55,34.85,986.5,733.25,529.92
2018,6,30,13,30,938.0,103.0,3.6,34.8,971.0,687.38,497.25
2018,6,30,13,45,933.0,102.0,3.65,34.75,948.0,637.71,461.07
2018,6,30,14,0,928.0,101.0,3.7,34.7,925.0,586.29,422.58
2018,6,30,14,15,921.5,100.0,3.7,34.5,896.0,532.59,381.4
2018,6,30,14,30,915.0,99.0,3.7,34.3,867.0,477.73,338.05
2018,6,30,14,45,907.0,97.5,3.75,34.1,832.0,421.01,292.12
2018,6,30,15,0,899.0,96.0,3.8,33.9,797.0,363.76,244.67
2018,6,30,15,15,888.0,94.5,3.8,33.9,757.0,305.46,195.83
2018,6,30,15,30,877.0,93.0,3.8,33.9,717.0,247.46,148.2
2018,6,30,15,45,862.0,91.5,3.85,33.2,672.5,189.44,104.64
2018,6,30,16,0,847.0,90.0,3.9,32.5,628.0,132.66,70.22
2018,6,30,16,15,826.0,88.0,3.95,31.8,579.5,67.57,49.92
2018,6,30,16,30,805.0,86.0,4.0,31.1,531.0,66.57,49.46
2018,6,30,16,45,778.5,83.0,4.1,30.4,480.0,65.24,48.69
2018,6,30,17,0,752.0,80.0,4.2,29.7,429.0,63.85,47.86
2018,6,30,17,15,716.0,77.0,4.15,28.65,378.0,62.33,46.97
2018,6,30,17,30,680.0,74.0,4.1,27.6,327.0,55.75,41.76
2018,6,30,17,45,630.0,69.5,4.1,26.5,276.5,53.11,39.79
2018,6,30,18,0,580.0,65.0,4.1,25.4,226.0,50.47,37.72
2018,6,30,18,15,509.5,58.5,3.95,24.3,179.0,46.11,34.0
2018,6,30,18,30,439.0,52.0,3.8,23.2,132.0,41.75,30.08
2018,6,30,18,45,339.0,42.0,3.65,22.15,92.5,34.2,23.18
2018,6,30,19,0,239.0,32.0,3.5,21.1,53.0,24.86,13.51
2018,6,30,19,15,138.5,19.5,3.45,20.55,30.0,15.22,0.0
2018,6,30,19,30,38.0,7.0,3.4,20.0,7.0,5.97,0.0
2018,6,30,19,45,19.0,3.5,3.4,19.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.4,18.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.5,3.35,14.75,6.0,0.0,0.0
2018,7,1,5,0,63.0,11.0,3.4,14.9,12.0,22.74,0.0
2018,7,1,5,15,160.5,23.5,3.5,15.4,38.5,78.77,28.47
2018,7,1,5,30,258.0,36.0,3.6,15.9,65.0,138.9,100.08
2018,7,1,5,45,338.0,48.0,3.7,16.45,105.0,197.65,152.96
2018,7,1,6,0,418.0,60.0,3.8,17.0,145.0,268.84,214.94
2018,7,1,6,15,477.0,69.0,3.8,17.55,191.5,332.11,269.68
2018,7,1,6,30,536.0,78.0,3.8,18.1,238.0,400.45,326.95
2018,7,1,6,45,580.0,85.0,3.75,18.65,287.5,462.31,377.18
2018,7,1,7,0,624.0,92.0,3.7,19.2,337.0,526.77,427.65
2018,7,1,7,15,656.5,97.0,3.65,19.85,386.5,583.23,470.08
2018,7,1,7,30,689.0,102.0,3.6,20.5,436.0,640.36,511.59
2018,7,1,7,45,714.5,106.5,3.55,21.1,485.0,691.83,547.0
2018,7,1,8,0,740.0,111.0,3.5,21.7,534.0,742.68,580.57
2018,7,1,8,15,759.5,115.0,3.5,22.3,581.0,783.14,606.16
2018,7,1,8,30,779.0,119.0,3.5,22.9,628.0,825.64,632.8
2018,7,1,8,45,794.5,122.0,3.5,23.5,671.0,861.46,654.32
2018,7,1,9,0,810.0,125.0,3.5,24.1,714.0,894.77,673.88
2018,7,1,9,15,827.0,125.0,3.55,24.6,754.5,923.48,690.68
2018,7,1,9,30,844.0,125.0,3.6,25.1,795.0,937.81,697.74
2018,7,1,9,45,860.0,123.5,3.65,25.65,831.0,957.8,708.62
2018,7,1,10,0,876.0,122.0,3.7,26.2,867.0,974.52,717.28
2018,7,1,10,15,882.0,123.5,3.75,26.55,894.5,981.14,719.91
2018,7,1,10,30,888.0,125.0,3.8,26.9,922.0,984.07,720.28
2018,7,1,10,45,892.0,126.5,3.9,27.25,942.5,981.34,717.38
2018,7,1,11,0,896.0,128.0,4.0,27.6,963.0,974.86,712.16
2018,7,1,11,15,898.0,129.5,4.1,27.8,977.0,962.79,703.79
2018,7,1,11,30,900.0,131.0,4.2,28.0,991.0,947.1,693.12
2018,7,1,11,45,900.5,132.0,4.3,28.2,997.5,926.11,678.99
2018,7,1,12,0,901.0,133.0,4.4,28.4,1004.0,901.83,662.69
2018,7,1,12,15,897.5,135.5,4.45,28.45,1002.5,872.31,643.02
2018,7,1,12,30,894.0,138.0,4.5,28.5,1001.0,839.99,621.42
2018,7,1,12,45,887.0,141.0,4.55,28.5,991.0,802.77,596.44
2018,7,1,13,0,880.0,144.0,4.6,28.5,981.0,763.32,568.72
2018,7,1,13,15,876.0,143.5,4.65,28.25,965.5,721.22,538.73
2018,7,1,13,30,872.0,143.0,4.7,28.0,950.0,677.06,506.48
2018,7,1,13,45,866.0,142.0,4.75,27.8,927.0,629.47,470.77
2018,7,1,14,0,860.0,141.0,4.8,27.6,904.0,580.37,432.9
2018,7,1,14,15,853.0,139.0,4.8,27.3,875.5,528.76,392.08
2018,7,1,14,30,846.0,137.0,4.8,27.0,847.0,474.44,348.01
2018,7,1,14,45,836.0,135.0,4.8,26.65,812.0,418.77,301.78
2018,7,1,15,0,826.0,133.0,4.8,26.3,777.0,363.02,254.42
2018,7,1,15,15,813.5,130.0,4.8,26.3,737.0,306.03,205.47
2018,7,1,15,30,801.0,127.0,4.8,26.3,697.0,249.75,158.03
2018,7,1,15,45,786.0,123.0,4.7,25.55,653.0,193.36,114.34
2018,7,1,16,0,771.0,119.0,4.6,24.8,609.0,138.46,79.49
2018,7,1,16,15,750.5,115.0,4.55,24.25,561.5,85.18,66.35
2018,7,1,16,30,730.0,111.0,4.5,23.7,514.0,75.57,58.66
2018,7,1,16,45,703.0,106.0,4.45,23.2,464.5,73.76,57.46
2018,7,1,17,0,676.0,101.0,4.4,22.7,415.0,71.83,56.13
2018,7,1,17,15,639.0,96.0,4.35,22.0,365.0,69.67,54.63
2018,7,1,17,30,602.0,91.0,4.3,21.3,315.0,67.44,53.02
2018,7,1,17,45,553.0,84.0,4.2,20.65,266.0,63.49,49.83
2018,7,1,18,0,504.0,77.0,4.1,20.0,217.0,59.44,46.42
2018,7,1,18,15,437.0,67.5,4.0,19.3,171.5,53.08,40.83
2018,7,1,18,30,370.0,58.0,3.9,18.6,126.0,44.22,32.84
2018,7,1,18,45,279.5,45.5,3.8,17.9,88.0,34.92,24.24
2018,7,1,19,0,189.0,33.0,3.7,17.2,50.0,25.49,14.26
2018,7,1,19,15,107.0,19.5,3.7,16.75,28.0,15.18,0.0
2018,7,1,19,30,25.0,6.0,3.7,16.3,6.0,5.12,0.0
2018,7,1,19,45,12.5,3.0,3.65,15.85,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
