Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.5,1.85,14.5,3.5,0.0,0.0
2018,7,12,5,0,41.0,7.0,2.0,14.7,7.0,14.48,0.0
2018,7,12,5,15,144.0,19.5,2.1,15.2,31.0,66.78,0.0
2018,7,12,5,30,247.0,32.0,2.2,15.7,55.0,131.36,89.08
2018,7,12,5,45,337.0,42.5,2.25,16.25,94.0,193.37,147.71
2018,7,12,6,0,427.0,53.0,2.3,16.8,133.0,264.65,209.85
2018,7,12,6,15,352.0,65.5,2.35,17.55,144.5,261.52,211.35
2018,7,12,6,30,277.0,78.0,2.4,18.3,156.0,253.62,206.7
2018,7,12,6,45,301.0,98.0,2.45,19.0,198.5,304.77,248.75
2018,7,12,7,0,325.0,118.0,2.5,19.7,241.0,357.2,290.3
2018,7,12,7,15,435.0,121.0,2.5,20.4,310.5,450.89,363.86
2018,7,12,7,30,545.0,124.0,2.5,21.1,380.0,560.89,446.79
2018,7,12,7,45,646.5,111.5,2.5,21.8,448.0,647.33,509.7
2018,7,12,8,0,748.0,99.0,2.5,22.5,516.0,734.53,569.0
2018,7,12,8,15,741.5,111.0,2.55,23.25,555.0,766.67,587.91
2018,7,12,8,30,735.0,123.0,2.6,24.0,594.0,795.37,604.57
2018,7,12,8,45,603.5,186.5,2.65,24.7,591.0,769.67,583.03
2018,7,12,9,0,472.0,250.0,2.7,25.4,588.0,720.5,543.19
2018,7,12,9,15,438.5,281.5,2.75,25.9,609.0,728.72,546.1
2018,7,12,9,30,405.0,313.0,2.8,26.4,630.0,733.03,545.92
2018,7,12,9,45,387.5,336.5,2.85,26.95,650.5,724.87,537.99
2018,7,12,10,0,370.0,360.0,2.9,27.5,671.0,731.52,540.03
2018,7,12,10,15,410.0,354.0,2.9,27.85,709.5,777.49,570.35
2018,7,12,10,30,450.0,348.0,2.9,28.2,748.0,805.9,588.51
2018,7,12,10,45,464.5,351.5,2.9,28.55,773.0,816.2,593.92
2018,7,12,11,0,479.0,355.0,2.9,28.9,798.0,823.8,597.67
2018,7,12,11,15,584.0,298.5,2.95,29.25,847.0,857.93,622.04
2018,7,12,11,30,689.0,242.0,3.0,29.6,896.0,887.48,642.83
2018,7,12,11,45,626.5,284.5,3.05,29.9,882.5,849.04,614.57
2018,7,12,12,0,564.0,327.0,3.1,30.2,869.0,810.5,586.64
2018,7,12,12,15,665.5,258.0,3.2,30.45,897.0,812.19,590.23
2018,7,12,12,30,767.0,189.0,3.3,30.7,925.0,800.62,584.49
2018,7,12,12,45,765.0,189.5,3.35,30.95,919.0,767.75,561.23
2018,7,12,13,0,763.0,190.0,3.4,31.2,913.0,732.65,536.23
2018,7,12,13,15,747.5,195.5,3.4,31.1,894.5,690.11,506.05
2018,7,12,13,30,732.0,201.0,3.4,31.0,876.0,648.7,476.07
2018,7,12,13,45,774.5,170.0,3.45,30.9,868.5,609.09,447.58
2018,7,12,14,0,817.0,139.0,3.5,30.8,861.0,564.56,414.38
2018,7,12,14,15,811.5,136.0,3.45,30.4,833.5,514.6,375.93
2018,7,12,14,30,806.0,133.0,3.4,30.0,806.0,462.59,334.79
2018,7,12,14,45,798.5,129.5,3.35,29.65,773.0,408.67,290.96
2018,7,12,15,0,791.0,126.0,3.3,29.3,740.0,354.44,245.79
2018,7,12,15,15,778.5,124.0,3.3,29.3,702.0,299.86,199.65
2018,7,12,15,30,766.0,122.0,3.3,29.3,664.0,245.97,154.7
2018,7,12,15,45,751.5,117.5,3.3,28.35,621.5,190.94,112.25
2018,7,12,16,0,737.0,113.0,3.3,27.4,579.0,137.35,77.46
2018,7,12,16,15,719.0,109.0,3.3,26.8,534.0,85.68,66.05
2018,7,12,16,30,701.0,105.0,3.3,26.2,489.0,71.43,54.58
2018,7,12,16,45,676.5,99.5,3.35,25.55,441.5,69.21,53.07
2018,7,12,17,0,652.0,94.0,3.4,24.9,394.0,66.84,51.4
2018,7,12,17,15,619.0,88.5,3.4,24.2,346.0,64.21,49.49
2018,7,12,17,30,586.0,83.0,3.4,23.5,298.0,61.48,47.44
2018,7,12,17,45,541.0,76.0,3.4,22.75,251.0,57.38,44.13
2018,7,12,18,0,496.0,69.0,3.4,22.0,204.0,53.15,40.58
2018,7,12,18,15,328.5,65.0,3.3,21.45,146.5,48.64,36.58
2018,7,12,18,30,161.0,61.0,3.2,20.9,89.0,46.36,34.28
2018,7,12,18,45,90.0,43.5,3.1,20.35,58.5,33.45,22.58
2018,7,12,19,0,19.0,26.0,3.0,19.8,28.0,21.11,9.76
2018,7,12,19,15,14.0,14.5,2.9,19.6,15.5,12.38,0.0
2018,7,12,19,30,9.0,3.0,2.8,19.4,3.0,2.56,0.0
2018,7,12,19,45,4.5,1.5,2.7,19.15,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.5,16.25,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.5,16.3,3.0,2.98,0.0
2018,7,13,5,15,1.0,13.5,2.5,16.7,13.5,11.41,0.0
2018,7,13,5,30,0.0,24.0,2.5,17.1,24.0,20.01,9.44
2018,7,13,5,45,2.0,41.5,2.5,17.45,42.0,37.22,24.97
2018,7,13,6,0,4.0,59.0,2.5,17.8,60.0,54.16,39.66
2018,7,13,6,15,74.5,79.0,2.5,18.25,100.0,121.41,96.36
2018,7,13,6,30,145.0,99.0,2.5,18.7,140.0,184.24,149.3
2018,7,13,6,45,140.0,101.0,2.45,19.15,147.0,188.35,153.01
2018,7,13,7,0,135.0,103.0,2.4,19.6,154.0,192.42,156.32
2018,7,13,7,15,70.5,107.0,2.45,20.2,134.0,157.4,126.12
2018,7,13,7,30,6.0,111.0,2.5,20.8,114.0,98.75,76.11
2018,7,13,7,45,17.0,150.5,2.5,21.35,160.0,143.78,112.56
2018,7,13,8,0,28.0,190.0,2.5,21.9,206.0,202.41,158.86
2018,7,13,8,15,20.5,171.0,2.55,22.5,183.0,175.93,136.82
2018,7,13,8,30,13.0,152.0,2.6,23.1,160.0,141.17,108.47
2018,7,13,8,45,17.5,176.5,2.7,23.7,188.5,167.47,128.85
2018,7,13,9,0,22.0,201.0,2.8,24.3,217.0,205.88,158.23
2018,7,13,9,15,111.0,265.5,2.8,24.85,351.5,370.29,285.25
2018,7,13,9,30,200.0,330.0,2.8,25.4,486.0,521.17,396.05
2018,7,13,9,45,375.0,289.0,2.85,26.0,598.0,683.14,513.01
2018,7,13,10,0,550.0,248.0,2.9,26.6,710.0,816.03,605.38
2018,7,13,10,15,659.0,208.5,2.9,27.05,780.5,881.03,648.22
2018,7,13,10,30,768.0,169.0,2.9,27.5,851.0,934.02,680.72
2018,7,13,10,45,795.5,158.5,2.95,28.0,879.5,942.61,684.21
2018,7,13,11,0,823.0,148.0,3.0,28.5,908.0,933.81,676.83
2018,7,13,11,15,815.0,156.5,3.05,28.85,919.0,933.59,675.72
2018,7,13,11,30,807.0,165.0,3.1,29.2,930.0,916.34,663.52
2018,7,13,11,45,808.0,164.5,3.2,29.6,935.5,895.55,649.39
2018,7,13,12,0,809.0,164.0,3.3,30.0,941.0,871.61,633.2
2018,7,13,12,15,823.0,155.0,3.35,30.15,945.0,847.97,617.57
2018,7,13,12,30,837.0,146.0,3.4,30.3,949.0,811.51,593.33
2018,7,13,12,45,850.5,135.0,3.45,30.5,945.5,780.84,572.81
2018,7,13,13,0,864.0,124.0,3.5,30.7,942.0,746.71,549.5
2018,7,13,13,15,861.5,123.5,3.5,30.75,928.0,706.42,520.48
2018,7,13,13,30,859.0,123.0,3.5,30.8,914.0,663.96,489.33
2018,7,13,13,45,855.5,120.5,3.55,30.85,892.5,617.31,454.68
2018,7,13,14,0,852.0,118.0,3.6,30.9,871.0,568.95,417.82
2018,7,13,14,15,845.5,116.5,3.6,30.75,843.5,518.3,378.44
2018,7,13,14,30,839.0,115.0,3.6,30.6,816.0,466.61,337.07
2018,7,13,14,45,831.0,112.5,3.6,30.5,782.5,412.78,292.89
2018,7,13,15,0,823.0,110.0,3.6,30.4,749.0,358.53,247.34
2018,7,13,15,15,811.5,108.0,3.6,30.4,710.5,303.48,200.69
2018,7,13,15,30,800.0,106.0,3.6,30.4,672.0,242.13,149.97
2018,7,13,15,45,785.5,103.5,3.6,29.9,629.5,186.56,106.84
2018,7,13,16,0,771.0,101.0,3.6,29.4,587.0,132.35,71.7
2018,7,13,16,15,753.0,97.0,3.6,28.95,541.0,78.61,59.66
2018,7,13,16,30,735.0,93.0,3.6,28.5,495.0,70.45,53.25
2018,7,13,16,45,710.0,89.0,3.6,28.05,447.0,68.69,52.09
2018,7,13,17,0,685.0,85.0,3.6,27.6,399.0,61.17,46.07
2018,7,13,17,15,652.0,80.5,3.65,26.85,350.5,58.98,44.52
2018,7,13,17,30,619.0,76.0,3.7,26.1,302.0,56.71,42.86
2018,7,13,17,45,573.5,70.0,3.7,25.35,254.5,53.13,40.01
2018,7,13,18,0,528.0,64.0,3.7,24.6,207.0,49.47,36.97
2018,7,13,18,15,463.0,56.0,3.65,23.75,162.5,43.98,32.22
2018,7,13,18,30,398.0,48.0,3.6,22.9,118.0,38.38,27.17
2018,7,13,18,45,305.0,38.0,3.55,22.1,81.5,30.83,20.18
2018,7,13,19,0,212.0,28.0,3.5,21.3,45.0,21.78,9.95
2018,7,13,19,15,118.0,16.0,3.5,20.75,24.5,13.66,0.0
2018,7,13,19,30,24.0,4.0,3.5,20.2,4.0,3.41,0.0
2018,7,13,19,45,12.0,2.0,3.45,19.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.4,18.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,18.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.9,15.3,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.9,15.4,5.0,10.9,0.0
2018,7,14,5,15,140.5,17.5,3.0,15.8,28.5,63.02,0.0
2018,7,14,5,30,249.0,30.0,3.1,16.2,52.0,130.98,86.67
2018,7,14,5,45,341.5,39.0,3.15,16.65,90.0,191.71,145.98
2018,7,14,6,0,434.0,48.0,3.2,17.1,128.0,262.6,208.29
2018,7,14,6,15,466.0,56.0,3.15,17.6,165.5,312.22,252.66
2018,7,14,6,30,498.0,64.0,3.1,18.1,203.0,364.25,297.34
2018,7,14,6,45,496.5,76.5,3.1,18.65,238.5,403.63,329.99
2018,7,14,7,0,495.0,89.0,3.1,19.2,274.0,441.49,359.95
2018,7,14,7,15,479.5,109.0,3.1,19.85,309.5,468.32,379.82
2018,7,14,7,30,464.0,129.0,3.1,20.5,345.0,500.05,402.42
2018,7,14,7,45,558.5,124.0,3.1,21.15,413.0,594.34,473.16
2018,7,14,8,0,653.0,119.0,3.1,21.8,481.0,685.38,538.35
2018,7,14,8,15,726.0,106.0,3.15,22.45,542.0,749.16,580.99
2018,7,14,8,30,799.0,93.0,3.2,23.1,603.0,818.4,626.58
2018,7,14,8,45,813.5,95.5,3.2,23.75,646.0,844.88,641.21
2018,7,14,9,0,828.0,98.0,3.2,24.4,689.0,877.56,660.26
2018,7,14,9,15,839.5,99.5,3.3,24.9,727.5,903.6,675.56
2018,7,14,9,30,851.0,101.0,3.4,25.4,766.0,926.61,688.83
2018,7,14,9,45,859.5,102.5,3.45,25.9,799.0,943.52,697.7
2018,7,14,10,0,868.0,104.0,3.5,26.4,832.0,956.99,704.37
2018,7,14,10,15,874.0,105.5,3.6,26.8,859.5,964.47,707.77
2018,7,14,10,30,880.0,107.0,3.7,27.2,887.0,968.28,708.9
2018,7,14,10,45,871.5,116.5,3.8,27.55,905.0,962.3,703.85
2018,7,14,11,0,863.0,126.0,3.9,27.9,923.0,952.41,696.38
2018,7,14,11,15,816.0,158.0,4.0,28.0,921.0,936.98,686.04
2018,7,14,11,30,769.0,190.0,4.1,28.1,919.0,905.55,665.09
2018,7,14,11,45,731.0,214.0,4.2,28.2,911.0,880.82,648.67
2018,7,14,12,0,693.0,238.0,4.3,28.3,903.0,845.8,624.06
2018,7,14,12,15,679.0,249.5,4.35,28.2,901.0,818.13,604.89
2018,7,14,12,30,665.0,261.0,4.4,28.1,899.0,788.29,584.0
2018,7,14,12,45,734.5,216.0,4.5,27.95,915.0,773.76,575.72
2018,7,14,13,0,804.0,171.0,4.6,27.8,931.0,749.02,559.98
2018,7,14,13,15,840.0,144.5,4.6,27.6,927.5,708.82,531.87
2018,7,14,13,30,876.0,118.0,4.6,27.4,924.0,671.94,505.1
2018,7,14,13,45,803.5,159.0,4.65,27.2,884.5,619.48,464.97
2018,7,14,14,0,731.0,200.0,4.7,27.0,845.0,567.11,424.48
2018,7,14,14,15,753.5,179.5,4.7,26.7,825.5,520.85,388.27
2018,7,14,14,30,776.0,159.0,4.7,26.4,806.0,470.64,347.68
2018,7,14,14,45,813.5,130.0,4.7,26.15,783.5,416.23,302.12
2018,7,14,15,0,851.0,101.0,4.7,25.9,761.0,361.9,254.73
2018,7,14,15,15,840.0,99.0,4.7,25.9,722.0,305.4,205.61
2018,7,14,15,30,829.0,97.0,4.7,25.9,683.0,249.24,157.5
2018,7,14,15,45,815.0,94.5,4.7,24.85,640.0,192.85,112.95
2018,7,14,16,0,801.0,92.0,4.7,23.8,597.0,129.17,69.78
2018,7,14,16,15,783.5,88.5,4.65,23.1,550.5,73.98,57.26
2018,7,14,16,30,766.0,85.0,4.6,22.4,504.0,65.41,50.37
2018,7,14,16,45,742.5,81.5,4.55,21.75,455.5,63.79,49.31
2018,7,14,17,0,719.0,78.0,4.5,21.1,407.0,62.09,48.15
2018,7,14,17,15,687.5,74.0,4.4,20.55,358.0,59.84,46.48
2018,7,14,17,30,656.0,70.0,4.3,20.0,309.0,52.78,40.57
2018,7,14,17,45,612.0,64.5,4.25,19.5,260.5,49.37,37.75
2018,7,14,18,0,568.0,59.0,4.2,19.0,212.0,45.9,34.75
2018,7,14,18,15,503.5,52.5,4.1,18.6,167.0,41.43,30.72
2018,7,14,18,30,439.0,46.0,4.0,18.2,122.0,36.94,26.48
2018,7,14,18,45,342.5,36.5,3.9,17.85,84.5,29.69,19.6
2018,7,14,19,0,246.0,27.0,3.8,17.5,47.0,22.34,10.34
2018,7,14,19,15,138.0,15.5,3.8,17.2,25.5,13.23,0.0
2018,7,14,19,30,30.0,4.0,3.8,16.9,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.8,16.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.8,13.85,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.0,6.0,14.24,0.0
2018,7,15,5,15,174.5,17.0,3.0,14.4,30.5,60.36,0.0
2018,7,15,5,30,305.0,28.0,3.1,14.8,55.0,147.28,96.67
2018,7,15,5,45,403.5,36.5,3.15,15.25,95.5,212.73,162.54
2018,7,15,6,0,502.0,45.0,3.2,15.7,136.0,289.05,230.1
2018,7,15,6,15,338.5,56.5,3.2,16.2,126.0,244.47,198.98
2018,7,15,6,30,175.0,68.0,3.2,16.7,116.0,174.39,142.68
2018,7,15,6,45,109.0,87.0,3.2,17.25,119.0,154.56,126.06
2018,7,15,7,0,43.0,106.0,3.2,17.8,122.0,126.37,101.34
2018,7,15,7,15,55.5,139.5,3.25,18.4,163.5,170.81,137.8
2018,7,15,7,30,68.0,173.0,3.3,19.0,205.0,216.33,174.26
2018,7,15,7,45,235.5,177.5,3.3,19.6,305.0,379.53,306.8
2018,7,15,8,0,403.0,182.0,3.3,20.2,405.0,544.68,434.47
2018,7,15,8,15,635.5,131.0,3.3,20.8,518.5,706.13,555.12
2018,7,15,8,30,868.0,80.0,3.3,21.4,632.0,855.37,657.67
2018,7,15,8,45,882.0,81.5,3.3,22.0,676.5,890.95,677.91
2018,7,15,9,0,896.0,83.0,3.3,22.6,721.0,923.79,696.9
2018,7,15,9,15,902.5,86.5,3.35,23.15,760.0,948.9,710.94
2018,7,15,9,30,909.0,90.0,3.4,23.7,799.0,970.51,722.65
2018,7,15,9,45,912.0,94.5,3.4,24.25,832.5,986.2,730.08
2018,7,15,10,0,915.0,99.0,3.4,24.8,866.0,998.04,735.05
2018,7,15,10,15,922.0,100.0,3.5,25.2,895.0,1006.2,738.89
2018,7,15,10,30,929.0,101.0,3.6,25.6,924.0,1010.52,740.32
2018,7,15,10,45,935.0,101.0,3.65,26.0,946.5,1008.96,737.7
2018,7,15,11,0,941.0,101.0,3.7,26.4,969.0,1003.48,732.68
2018,7,15,11,15,944.5,101.5,3.8,26.6,984.0,992.22,724.91
2018,7,15,11,30,948.0,102.0,3.9,26.8,999.0,977.1,714.72
2018,7,15,11,45,950.5,102.0,4.05,26.95,1007.0,956.83,701.62
2018,7,15,12,0,953.0,102.0,4.2,27.1,1015.0,932.94,686.09
2018,7,15,12,15,952.5,102.5,4.25,27.05,1015.0,903.45,666.81
2018,7,15,12,30,952.0,103.0,4.3,27.0,1015.0,870.74,645.3
2018,7,15,12,45,949.5,103.5,4.4,26.95,1007.0,833.4,620.71
2018,7,15,13,0,947.0,104.0,4.5,26.9,999.0,793.27,593.98
2018,7,15,13,15,944.5,103.0,4.55,26.7,983.5,749.29,563.14
2018,7,15,13,30,942.0,102.0,4.6,26.5,968.0,702.87,529.2
2018,7,15,13,45,938.0,101.0,4.7,26.3,946.0,653.3,492.19
2018,7,15,14,0,934.0,100.0,4.8,26.1,924.0,601.82,452.56
2018,7,15,14,15,928.0,99.0,4.8,25.8,895.0,547.63,409.49
2018,7,15,14,30,922.0,98.0,4.8,25.5,866.0,492.17,364.07
2018,7,15,14,45,914.5,96.0,4.8,25.2,831.0,434.32,315.45
2018,7,15,15,0,907.0,94.0,4.8,24.9,796.0,375.87,265.11
2018,7,15,15,15,896.5,91.5,4.8,24.9,755.5,315.87,212.73
2018,7,15,15,30,886.0,89.0,4.8,24.9,715.0,256.11,161.27
2018,7,15,15,45,872.5,87.0,4.75,24.1,670.5,196.73,113.89
2018,7,15,16,0,859.0,85.0,4.7,23.3,626.0,138.41,75.19
2018,7,15,16,15,841.5,82.0,4.6,22.75,577.5,80.61,62.94
2018,7,15,16,30,824.0,79.0,4.5,22.2,529.0,62.25,47.72
2018,7,15,16,45,801.5,76.0,4.4,21.65,479.0,60.77,46.74
2018,7,15,17,0,779.0,73.0,4.3,21.1,429.0,59.22,45.69
2018,7,15,17,15,747.5,69.5,4.2,20.6,377.5,57.14,44.14
2018,7,15,17,30,716.0,66.0,4.1,20.1,326.0,55.01,42.51
2018,7,15,17,45,672.0,61.5,4.0,19.55,275.5,51.94,39.98
2018,7,15,18,0,628.0,57.0,3.9,19.0,225.0,44.85,33.83
2018,7,15,18,15,562.5,50.5,3.75,18.55,177.5,40.23,29.68
2018,7,15,18,30,497.0,44.0,3.6,18.1,130.0,35.58,25.31
2018,7,15,18,45,393.5,35.5,3.45,17.6,90.0,29.05,19.05
2018,7,15,19,0,290.0,27.0,3.3,17.1,50.0,22.49,10.18
2018,7,15,19,15,163.5,16.0,3.3,16.85,27.0,13.66,0.0
2018,7,15,19,30,37.0,5.0,3.3,16.6,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.25,16.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.8,13.55,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.9,13.7,5.0,4.27,0.0
2018,7,16,5,15,185.0,17.0,3.0,14.2,30.5,63.09,0.0
2018,7,16,5,30,323.0,29.0,3.1,14.7,56.0,153.3,99.05
2018,7,16,5,45,423.0,36.0,3.2,15.15,96.5,219.69,167.64
2018,7,16,6,0,523.0,43.0,3.3,15.6,137.0,296.06,235.6
2018,7,16,6,15,468.0,54.0,3.25,16.15,158.0,311.24,253.13
2018,7,16,6,30,413.0,65.0,3.2,16.7,179.0,319.59,262.72
2018,7,16,6,45,337.0,85.5,3.15,17.3,191.0,312.6,257.67
2018,7,16,7,0,261.0,106.0,3.1,17.9,203.0,288.83,237.77
2018,7,16,7,15,364.5,117.0,3.05,18.6,274.0,399.1,326.49
2018,7,16,7,30,468.0,128.0,3.0,19.3,345.0,502.6,406.56
2018,7,16,7,45,647.5,104.0,2.95,20.0,440.5,641.2,511.17
2018,7,16,8,0,827.0,80.0,2.9,20.7,536.0,778.13,606.77
2018,7,16,8,15,852.5,79.5,2.9,21.45,586.5,817.86,630.19
2018,7,16,8,30,878.0,79.0,2.9,22.2,637.0,863.57,658.05
2018,7,16,8,45,891.5,81.0,2.9,22.95,681.5,899.6,678.67
2018,7,16,9,0,905.0,83.0,2.9,23.7,726.0,932.83,697.17
2018,7,16,9,15,913.0,85.5,2.95,24.35,765.5,958.43,711.04
2018,7,16,9,30,921.0,88.0,3.0,25.0,805.0,980.57,722.63
2018,7,16,9,45,927.0,90.0,3.05,25.65,839.0,996.64,730.24
2018,7,16,10,0,933.0,92.0,3.1,26.3,873.0,1008.95,735.5
2018,7,16,10,15,938.5,93.5,3.2,26.85,901.5,1016.38,738.4
2018,7,16,10,30,944.0,95.0,3.3,27.4,930.0,1019.89,738.9
2018,7,16,10,45,948.5,95.5,3.35,27.9,952.0,1017.43,735.45
2018,7,16,11,0,953.0,96.0,3.4,28.4,974.0,1011.01,729.62
2018,7,16,11,15,956.0,96.5,3.5,28.75,989.0,999.23,721.26
2018,7,16,11,30,959.0,97.0,3.6,29.1,1004.0,983.56,710.5
2018,7,16,11,45,961.0,97.5,3.65,29.4,1012.0,963.17,696.58
2018,7,16,12,0,963.0,98.0,3.7,29.7,1020.0,939.12,680.34
2018,7,16,12,15,960.5,99.5,3.8,29.8,1019.0,908.61,660.68
2018,7,16,12,30,958.0,101.0,3.9,29.9,1018.0,874.92,638.84
2018,7,16,12,45,953.5,102.5,3.95,30.0,1009.0,836.68,613.56
2018,7,16,13,0,949.0,104.0,4.0,30.1,1000.0,795.75,586.31
2018,7,16,13,15,946.5,103.5,4.1,30.05,985.0,752.05,556.1
2018,7,16,13,30,944.0,103.0,4.2,30.0,970.0,705.91,522.74
2018,7,16,13,45,939.5,102.5,4.25,29.9,948.0,656.29,485.95
2018,7,16,14,0,935.0,102.0,4.3,29.8,926.0,604.78,446.71
2018,7,16,14,15,929.0,100.5,4.3,29.55,897.0,550.07,404.09
2018,7,16,14,30,923.0,99.0,4.3,29.3,868.0,494.09,359.15
2018,7,16,14,45,915.0,97.0,4.35,29.05,832.5,435.93,311.25
2018,7,16,15,0,907.0,95.0,4.4,28.8,797.0,377.2,261.66
2018,7,16,15,15,896.0,93.5,4.4,28.8,756.5,317.71,210.6
2018,7,16,15,30,885.0,92.0,4.4,28.8,716.0,258.48,160.47
2018,7,16,15,45,871.5,90.0,4.35,28.0,671.5,199.04,113.84
2018,7,16,16,0,858.0,88.0,4.3,27.2,627.0,140.64,75.67
2018,7,16,16,15,841.0,84.5,4.25,26.6,578.5,82.46,54.18
2018,7,16,16,30,824.0,81.0,4.2,26.0,530.0,63.64,48.12
2018,7,16,16,45,801.0,78.0,4.15,25.45,479.5,62.2,47.21
2018,7,16,17,0,778.0,75.0,4.1,24.9,429.0,60.7,46.22
2018,7,16,17,15,746.5,71.0,4.0,24.15,377.5,58.29,44.47
2018,7,16,17,30,715.0,67.0,3.9,23.4,326.0,55.82,42.61
2018,7,16,17,45,671.0,62.5,3.75,22.65,275.5,52.78,40.19
2018,7,16,18,0,627.0,58.0,3.6,21.9,225.0,45.64,34.09
2018,7,16,18,15,560.0,51.5,3.5,21.1,177.0,41.05,30.05
2018,7,16,18,30,493.0,45.0,3.4,20.3,129.0,36.44,25.78
2018,7,16,18,45,388.5,36.0,3.25,19.5,89.0,29.51,19.22
2018,7,16,19,0,284.0,27.0,3.1,18.7,49.0,22.52,9.76
2018,7,16,19,15,159.0,16.0,3.05,18.25,26.5,13.66,0.0
2018,7,16,19,30,34.0,5.0,3.0,17.8,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,3.0,17.3,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,2.15,13.75,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.3,14.0,5.0,4.27,0.0
2018,7,17,5,15,181.5,16.5,2.4,14.55,29.5,61.74,0.0
2018,7,17,5,30,318.0,28.0,2.5,15.1,54.0,150.27,94.88
2018,7,17,5,45,418.0,35.5,2.65,15.6,94.5,217.37,165.13
2018,7,17,6,0,518.0,43.0,2.8,16.1,135.0,294.04,233.11
2018,7,17,6,15,457.0,51.5,2.8,16.75,151.5,303.15,245.68
2018,7,17,6,30,396.0,60.0,2.8,17.4,168.0,304.79,249.77
2018,7,17,6,45,385.0,76.5,2.85,18.05,199.5,330.65,271.85
2018,7,17,7,0,374.0,93.0,2.9,18.7,231.0,361.38,296.36
2018,7,17,7,15,485.5,99.0,2.9,19.4,305.5,470.44,382.42
2018,7,17,7,30,597.0,105.0,2.9,20.1,380.0,580.06,465.51
2018,7,17,7,45,698.0,96.0,2.9,20.75,453.5,671.18,531.26
2018,7,17,8,0,799.0,87.0,2.9,21.4,527.0,764.48,595.2
2018,7,17,8,15,836.5,84.0,2.9,22.15,581.0,810.3,623.36
2018,7,17,8,30,874.0,81.0,2.9,22.9,635.0,863.13,656.09
2018,7,17,8,45,888.0,83.0,2.95,23.65,680.0,899.53,677.21
2018,7,17,9,0,902.0,85.0,3.0,24.4,725.0,933.17,696.31
2018,7,17,9,15,909.0,88.5,3.0,25.0,764.5,958.91,710.0
2018,7,17,9,30,916.0,92.0,3.0,25.6,804.0,981.14,721.35
2018,7,17,9,45,919.5,95.5,3.05,26.25,837.5,996.34,728.36
2018,7,17,10,0,923.0,99.0,3.1,26.9,871.0,1007.71,733.0
2018,7,17,10,15,929.5,100.0,3.1,27.4,899.5,1015.47,735.45
2018,7,17,10,30,936.0,101.0,3.1,27.9,928.0,1019.35,735.53
2018,7,17,10,45,941.0,101.5,3.15,28.4,950.5,1017.34,732.4
2018,7,17,11,0,946.0,102.0,3.2,28.9,973.0,1011.37,726.91
2018,7,17,11,15,949.5,103.0,3.25,29.25,988.5,1000.53,718.87
2018,7,17,11,30,953.0,104.0,3.3,29.6,1004.0,985.79,708.47
2018,7,17,11,45,955.5,103.0,3.35,29.95,1011.5,964.45,693.92
2018,7,17,12,0,958.0,102.0,3.4,30.3,1019.0,939.5,677.12
2018,7,17,12,15,955.0,104.5,3.45,30.45,1018.0,909.5,657.59
2018,7,17,12,30,952.0,107.0,3.5,30.6,1017.0,876.34,635.94
2018,7,17,12,45,946.0,109.5,3.55,30.7,1008.0,837.86,610.77
2018,7,17,13,0,940.0,112.0,3.6,30.8,999.0,796.8,583.7
2018,7,17,13,15,937.0,112.0,3.6,30.9,984.0,753.39,553.09
2018,7,17,13,30,934.0,112.0,3.6,31.0,969.0,707.59,519.72
2018,7,17,13,45,929.5,110.5,3.65,31.05,946.5,657.49,482.81
2018,7,17,14,0,925.0,109.0,3.7,31.1,924.0,605.55,443.53
2018,7,17,14,15,919.0,107.5,3.75,30.95,894.5,551.22,401.66
2018,7,17,14,30,913.0,106.0,3.8,30.8,865.0,495.64,357.48
2018,7,17,14,45,904.0,104.5,3.85,30.7,830.0,437.87,310.26
2018,7,17,15,0,895.0,103.0,3.9,30.6,795.0,379.64,261.49
2018,7,17,15,15,884.0,101.0,3.9,30.6,754.5,320.31,211.18
2018,7,17,15,30,873.0,99.0,3.9,30.6,714.0,261.26,161.73
2018,7,17,15,45,858.5,96.5,3.9,29.9,669.0,201.86,115.58
2018,7,17,16,0,844.0,94.0,3.9,29.2,624.0,135.34,71.29
2018,7,17,16,15,825.5,91.0,3.9,28.55,575.5,77.56,49.81
2018,7,17,16,30,807.0,88.0,3.9,27.9,527.0,68.23,51.56
2018,7,17,16,45,783.0,84.5,3.85,27.3,476.5,66.63,50.54
2018,7,17,17,0,759.0,81.0,3.8,26.7,426.0,64.95,49.45
2018,7,17,17,15,725.5,76.5,3.75,25.75,374.0,62.32,47.59
2018,7,17,17,30,692.0,72.0,3.7,24.8,322.0,54.69,41.39
2018,7,17,17,45,644.5,66.5,3.6,23.85,271.0,51.26,38.68
2018,7,17,18,0,597.0,61.0,3.5,22.9,220.0,47.78,35.79
2018,7,17,18,15,526.5,54.5,3.4,21.9,172.5,43.31,31.88
2018,7,17,18,30,456.0,48.0,3.3,20.9,125.0,38.84,27.76
2018,7,17,18,45,348.0,38.5,3.25,19.95,86.0,31.62,20.91
2018,7,17,19,0,240.0,29.0,3.2,19.0,47.0,24.34,10.54
2018,7,17,19,15,127.5,15.5,3.15,18.45,24.5,13.23,0.0
2018,7,17,19,30,15.0,2.0,3.1,17.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,3.1,17.4,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.15,14.15,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.4,14.95,27.0,51.23,0.0
2018,7,18,5,30,254.0,29.0,2.5,15.5,50.0,129.8,79.72
2018,7,18,5,45,356.0,39.0,2.6,16.0,89.5,197.43,149.63
2018,7,18,6,0,458.0,49.0,2.7,16.5,129.0,274.56,217.39
2018,7,18,6,15,471.0,58.0,2.7,17.15,163.5,317.55,256.65
2018,7,18,6,30,484.0,67.0,2.7,17.8,198.0,360.9,294.35
2018,7,18,6,45,506.5,79.0,2.7,18.5,241.5,413.4,337.36
2018,7,18,7,0,529.0,91.0,2.7,19.2,285.0,466.76,379.22
2018,7,18,7,15,588.5,96.5,2.65,19.8,342.5,538.95,434.36
2018,7,18,7,30,648.0,102.0,2.6,20.4,400.0,614.43,489.88
2018,7,18,7,45,722.5,95.5,2.55,21.05,463.0,690.05,542.7
2018,7,18,8,0,797.0,89.0,2.5,21.7,526.0,765.84,593.12
2018,7,18,8,15,816.0,91.5,2.55,22.35,574.0,810.69,620.98
2018,7,18,8,30,835.0,94.0,2.6,23.0,622.0,853.65,647.28
2018,7,18,8,45,849.5,96.0,2.6,23.7,666.0,880.57,661.75
2018,7,18,9,0,864.0,98.0,2.6,24.4,710.0,913.69,680.36
2018,7,18,9,15,872.5,101.0,2.65,25.05,749.0,939.41,694.33
2018,7,18,9,30,881.0,104.0,2.7,25.7,788.0,961.81,706.1
2018,7,18,9,45,886.0,107.5,2.75,26.35,821.5,977.9,713.75
2018,7,18,10,0,891.0,111.0,2.8,27.0,855.0,990.29,719.11
2018,7,18,10,15,898.0,112.5,2.9,27.5,884.0,998.8,722.93
2018,7,18,10,30,905.0,114.0,3.0,28.0,913.0,1003.53,724.42
2018,7,18,10,45,910.0,114.5,3.05,28.5,934.5,1001.48,721.29
2018,7,18,11,0,915.0,115.0,3.1,29.0,956.0,995.59,715.87
2018,7,18,11,15,823.0,176.0,3.2,29.3,941.5,965.01,695.62
2018,7,18,11,30,731.0,237.0,3.3,29.6,927.0,927.59,671.02
2018,7,18,11,45,629.0,304.5,3.35,29.85,901.5,874.44,632.68
2018,7,18,12,0,527.0,372.0,3.4,30.1,876.0,823.44,595.56
2018,7,18,12,15,574.5,342.0,3.5,30.2,891.0,814.81,591.22
2018,7,18,12,30,622.0,312.0,3.6,30.3,906.0,799.5,581.95
2018,7,18,12,45,651.5,289.5,3.7,30.45,907.5,774.79,565.55
2018,7,18,13,0,681.0,267.0,3.8,30.6,909.0,746.05,546.08
2018,7,18,13,15,719.5,239.5,3.85,30.55,908.0,715.46,525.24
2018,7,18,13,30,758.0,212.0,3.9,30.5,907.0,679.96,500.3
2018,7,18,13,45,760.5,203.0,3.9,30.45,886.0,632.57,465.64
2018,7,18,14,0,763.0,194.0,3.9,30.4,865.0,583.36,428.78
2018,7,18,14,15,682.5,223.5,3.95,30.25,809.0,520.22,381.06
2018,7,18,14,30,602.0,253.0,4.0,30.1,753.0,463.22,337.34
2018,7,18,14,45,712.0,193.0,4.0,29.95,760.0,422.65,303.01
2018,7,18,15,0,822.0,133.0,4.0,29.8,767.0,373.51,259.63
2018,7,18,15,15,834.5,119.5,4.0,29.8,734.5,314.99,209.56
2018,7,18,15,30,847.0,106.0,4.0,29.8,702.0,260.97,163.12
2018,7,18,15,45,826.5,104.0,4.05,29.1,654.5,195.06,112.09
2018,7,18,16,0,806.0,102.0,4.1,28.4,607.0,137.8,74.77
2018,7,18,16,15,792.5,98.0,4.2,27.75,562.0,81.67,53.4
2018,7,18,16,30,779.0,94.0,4.3,27.1,517.0,72.03,54.92
2018,7,18,16,45,754.0,90.5,4.35,26.5,467.0,70.61,54.07
2018,7,18,17,0,729.0,87.0,4.4,25.9,417.0,69.13,53.15
2018,7,18,17,15,694.0,82.5,4.45,24.9,366.0,61.06,46.68
2018,7,18,17,30,659.0,78.0,4.5,23.9,315.0,58.77,45.06
2018,7,18,17,45,610.0,72.0,4.5,22.85,264.5,55.17,42.21
2018,7,18,18,0,561.0,66.0,4.5,21.8,214.0,51.51,39.18
2018,7,18,18,15,489.5,58.0,4.35,20.85,167.0,46.01,34.34
2018,7,18,18,30,418.0,50.0,4.2,19.9,120.0,40.43,29.22
2018,7,18,18,45,311.5,39.5,4.1,18.95,82.0,32.44,21.65
2018,7,18,19,0,205.0,29.0,4.0,18.0,44.0,22.56,8.93
2018,7,18,19,15,108.0,15.5,3.85,17.6,23.0,13.23,0.0
2018,7,18,19,30,11.0,2.0,3.7,17.2,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.55,16.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,19,4,45,9.0,2.0,3.45,13.85,2.0,0.0,0.0
2018,7,19,5,0,18.0,4.0,3.7,14.0,4.0,0.0,0.0
2018,7,19,5,15,100.0,17.0,3.8,14.55,24.0,40.77,0.0
2018,7,19,5,30,182.0,30.0,3.9,15.1,44.0,107.42,63.93
2018,7,19,5,45,272.0,43.0,4.0,15.6,81.5,168.49,127.86
2018,7,19,6,0,362.0,56.0,4.1,16.1,119.0,237.57,189.02
2018,7,19,6,15,380.0,67.5,4.0,16.7,152.5,279.27,227.07
2018,7,19,6,30,398.0,79.0,3.9,17.3,186.0,322.31,264.68
2018,7,19,6,45,418.0,94.5,3.8,17.9,228.0,372.21,306.12
2018,7,19,7,0,438.0,110.0,3.7,18.5,270.0,422.96,346.63
2018,7,19,7,15,515.5,116.5,3.55,19.15,332.5,503.69,409.68
2018,7,19,7,30,593.0,123.0,3.4,19.8,395.0,597.65,480.17
2018,7,19,7,45,638.5,126.5,3.2,20.5,449.5,661.15,524.97
2018,7,19,8,0,684.0,130.0,3.0,21.2,504.0,725.6,568.34
2018,7,19,8,15,705.0,135.0,2.9,22.0,551.0,771.58,596.76
2018,7,19,8,30,726.0,140.0,2.8,22.8,598.0,816.08,623.49
2018,7,19,8,45,743.0,144.5,2.7,23.6,642.0,854.63,645.44
2018,7,19,9,0,760.0,149.0,2.6,24.4,686.0,890.91,665.36
2018,7,19,9,15,750.5,161.0,2.55,25.25,716.5,908.05,672.39
2018,7,19,9,30,741.0,173.0,2.5,26.1,747.0,921.4,677.04
2018,7,19,9,45,752.5,175.5,2.5,26.95,781.0,941.07,686.31
2018,7,19,10,0,764.0,178.0,2.5,27.8,815.0,949.22,688.02
2018,7,19,10,15,790.5,172.0,2.5,28.5,850.5,968.61,697.55
2018,7,19,10,30,817.0,166.0,2.5,29.2,886.0,984.42,704.67
2018,7,19,10,45,853.5,148.5,2.55,29.85,917.0,980.61,700.0
2018,7,19,11,0,890.0,131.0,2.6,30.5,948.0,988.1,702.81
2018,7,19,11,15,892.5,132.0,2.7,31.0,962.5,976.53,694.4
2018,7,19,11,30,895.0,133.0,2.8,31.5,977.0,961.29,683.9
2018,7,19,11,45,895.5,134.0,2.95,31.95,984.0,940.67,670.52
2018,7,19,12,0,896.0,135.0,3.1,32.4,991.0,916.67,654.95
2018,7,19,12,15,894.0,136.5,3.25,32.55,990.5,887.73,636.9
2018,7,19,12,30,892.0,138.0,3.4,32.7,990.0,855.84,616.77
2018,7,19,12,45,887.5,139.5,3.55,32.85,981.0,819.21,593.3
2018,7,19,13,0,883.0,141.0,3.7,33.0,972.0,780.12,567.51
2018,7,19,13,15,868.5,147.0,3.85,32.8,953.5,735.22,536.71
2018,7,19,13,30,854.0,153.0,4.0,32.6,935.0,688.91,504.12
2018,7,19,13,45,807.5,174.5,4.15,32.4,900.0,638.5,467.34
2018,7,19,14,0,761.0,196.0,4.3,32.2,865.0,584.62,427.41
2018,7,19,14,15,797.0,169.5,4.4,31.7,849.5,538.68,392.86
2018,7,19,14,30,833.0,143.0,4.5,31.2,834.0,487.28,352.6
2018,7,19,14,45,819.5,142.5,4.55,30.7,798.5,431.23,307.55
2018,7,19,15,0,806.0,142.0,4.6,30.2,763.0,375.45,261.54
2018,7,19,15,15,793.0,138.5,4.6,30.2,723.0,318.14,213.23
2018,7,19,15,30,780.0,135.0,4.6,30.2,683.0,261.61,166.13
2018,7,19,15,45,762.0,132.0,4.6,28.9,638.5,205.72,123.19
2018,7,19,16,0,744.0,129.0,4.6,27.6,594.0,144.28,82.28
2018,7,19,16,15,724.5,123.5,4.5,26.85,546.5,89.84,60.56
2018,7,19,16,30,705.0,118.0,4.4,26.1,499.0,80.26,62.05
2018,7,19,16,45,680.5,111.5,4.3,25.4,450.0,77.68,60.28
2018,7,19,17,0,656.0,105.0,4.2,24.7,401.0,74.9,58.32
2018,7,19,17,15,624.0,98.0,4.1,23.95,352.0,71.49,55.78
2018,7,19,17,30,592.0,91.0,4.0,23.2,303.0,67.9,53.02
2018,7,19,17,45,548.0,82.0,3.85,22.45,254.0,62.46,48.57
2018,7,19,18,0,504.0,73.0,3.7,21.7,205.0,56.79,43.76
2018,7,19,18,15,440.0,62.5,3.55,21.05,160.0,49.53,37.35
2018,7,19,18,30,376.0,52.0,3.4,20.4,115.0,42.04,30.51
2018,7,19,18,45,284.5,39.5,3.3,19.75,78.0,30.55,19.94
2018,7,19,19,0,193.0,27.0,3.2,19.1,41.0,21.01,7.34
2018,7,19,19,15,102.5,14.5,3.15,18.7,21.5,12.38,0.0
2018,7,19,19,30,12.0,2.0,3.1,18.3,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.05,17.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,2.5,14.35,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,5,15,47.5,15.0,2.7,15.1,18.5,25.28,0.0
2018,7,20,5,30,89.0,28.0,2.8,15.7,35.0,67.87,37.4
2018,7,20,5,45,112.0,44.0,2.9,16.25,59.0,101.03,75.16
2018,7,20,6,0,135.0,60.0,3.0,16.8,83.0,134.25,105.33
2018,7,20,6,15,229.5,78.5,3.0,17.5,133.5,208.12,168.16
2018,7,20,6,30,324.0,97.0,3.0,18.2,184.0,302.87,247.04
2018,7,20,6,45,389.0,109.0,3.0,18.85,235.0,371.72,303.36
2018,7,20,7,0,454.0,121.0,3.0,19.5,286.0,446.03,362.3
2018,7,20,7,15,495.5,129.5,2.95,20.25,334.5,505.08,407.16
2018,7,20,7,30,537.0,138.0,2.9,21.0,383.0,566.27,452.14
2018,7,20,7,45,571.5,142.5,2.85,21.7,430.5,626.7,494.97
2018,7,20,8,0,606.0,147.0,2.8,22.4,478.0,681.36,532.38
2018,7,20,8,15,632.5,151.0,2.85,23.2,524.0,728.61,563.58
2018,7,20,8,30,659.0,155.0,2.9,24.0,570.0,774.87,592.79
2018,7,20,8,45,681.5,157.0,2.9,24.8,613.0,814.03,616.23
2018,7,20,9,0,704.0,159.0,2.9,25.6,656.0,851.32,638.0
2018,7,20,9,15,729.0,156.5,2.95,26.3,696.5,883.83,656.81
2018,7,20,9,30,754.0,154.0,3.0,27.0,737.0,907.36,669.46
2018,7,20,9,45,779.0,147.5,3.0,27.7,773.5,931.01,681.85
2018,7,20,10,0,804.0,141.0,3.0,28.4,810.0,951.53,692.11
2018,7,20,10,15,811.5,142.5,3.1,28.9,837.5,960.12,695.91
2018,7,20,10,30,819.0,144.0,3.2,29.4,865.0,965.14,697.59
2018,7,20,10,45,825.0,144.0,3.3,29.95,885.5,949.95,686.14
2018,7,20,11,0,831.0,144.0,3.4,30.5,906.0,944.9,681.53
2018,7,20,11,15,834.0,145.0,3.5,30.75,920.0,934.37,674.19
2018,7,20,11,30,837.0,146.0,3.6,31.0,934.0,920.38,664.7
2018,7,20,11,45,839.0,146.0,3.75,31.25,941.0,901.24,652.16
2018,7,20,12,0,841.0,146.0,3.9,31.5,948.0,878.89,637.51
2018,7,20,12,15,844.5,142.5,3.95,31.5,948.0,851.82,619.86
2018,7,20,12,30,848.0,139.0,4.0,31.5,948.0,821.79,600.2
2018,7,20,12,45,823.0,151.5,4.1,31.55,931.5,779.47,572.21
2018,7,20,13,0,798.0,164.0,4.2,31.6,915.0,744.48,547.48
2018,7,20,13,15,822.5,147.0,4.3,31.5,910.0,703.98,519.6
2018,7,20,13,30,847.0,130.0,4.4,31.4,905.0,667.66,493.6
2018,7,20,13,45,836.0,132.5,4.45,31.25,882.0,620.46,458.61
2018,7,20,14,0,825.0,135.0,4.5,31.1,859.0,572.17,421.92
2018,7,20,14,15,788.5,148.0,4.55,30.8,821.5,518.41,380.5
2018,7,20,14,30,752.0,161.0,4.6,30.5,784.0,465.47,338.79
2018,7,20,14,45,771.5,143.0,4.65,30.2,759.0,413.41,296.22
2018,7,20,15,0,791.0,125.0,4.7,29.9,734.0,358.24,249.8
2018,7,20,15,15,784.5,120.0,4.7,29.9,697.0,302.6,202.36
2018,7,20,15,30,778.0,115.0,4.7,29.9,660.0,247.0,155.48
2018,7,20,15,45,762.0,112.0,4.7,28.95,617.0,191.63,112.37
2018,7,20,16,0,746.0,109.0,4.7,28.0,574.0,137.84,77.05
2018,7,20,16,15,724.5,105.5,4.65,27.4,527.5,85.38,56.86
2018,7,20,16,30,703.0,102.0,4.6,26.8,481.0,69.87,53.2
2018,7,20,16,45,675.0,97.5,4.55,26.2,432.5,68.19,52.12
2018,7,20,17,0,647.0,93.0,4.5,25.6,384.0,66.41,50.94
2018,7,20,17,15,610.5,87.5,4.4,24.85,335.5,63.73,48.98
2018,7,20,17,30,574.0,82.0,4.3,24.1,287.0,60.95,46.89
2018,7,20,17,45,510.5,76.5,4.25,23.35,237.5,57.85,44.43
2018,7,20,18,0,447.0,71.0,4.2,22.6,188.0,54.79,41.86
2018,7,20,18,15,373.0,61.0,4.1,21.9,144.0,46.16,34.3
2018,7,20,18,30,299.0,51.0,4.0,21.2,100.0,38.87,27.68
2018,7,20,18,45,229.5,38.5,3.85,20.5,68.5,29.62,19.03
2018,7,20,19,0,160.0,26.0,3.7,19.8,37.0,20.18,6.17
2018,7,20,19,15,84.5,14.0,3.65,19.4,19.5,11.95,0.0
2018,7,20,19,30,9.0,2.0,3.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.55,18.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.25,16.1,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,21,5,15,76.5,14.5,2.4,16.65,20.0,32.48,0.0
2018,7,21,5,30,145.0,27.0,2.5,17.1,38.0,91.09,49.03
2018,7,21,5,45,230.0,41.0,2.55,17.6,73.0,150.75,112.65
2018,7,21,6,0,315.0,55.0,2.6,18.1,108.0,216.53,170.25
2018,7,21,6,15,318.5,70.0,2.6,18.7,139.0,252.68,203.1
2018,7,21,6,30,322.0,85.0,2.6,19.3,170.0,288.63,234.29
2018,7,21,6,45,407.0,92.0,2.65,19.9,223.5,363.56,295.83
2018,7,21,7,0,492.0,99.0,2.7,20.5,277.0,445.94,361.27
2018,7,21,7,15,554.0,101.0,2.7,21.15,330.0,521.59,418.98
2018,7,21,7,30,616.0,103.0,2.7,21.8,383.0,593.82,472.34
2018,7,21,7,45,643.5,108.0,2.75,22.5,430.5,645.66,508.51
2018,7,21,8,0,671.0,113.0,2.8,23.2,478.0,697.28,542.87
2018,7,21,8,15,692.0,118.0,2.8,23.85,524.0,742.82,571.96
2018,7,21,8,30,713.0,123.0,2.8,24.5,570.0,787.0,599.52
2018,7,21,8,45,730.0,125.5,2.85,25.15,612.0,818.24,617.95
2018,7,21,9,0,747.0,128.0,2.9,25.8,654.0,852.07,638.03
2018,7,21,9,15,752.5,135.5,3.0,26.3,691.0,877.97,653.24
2018,7,21,9,30,758.0,143.0,3.1,26.8,728.0,900.72,666.33
2018,7,21,9,45,752.0,153.5,3.15,27.35,756.0,912.16,671.45
2018,7,21,10,0,746.0,164.0,3.2,27.9,784.0,919.9,674.28
2018,7,21,10,15,761.5,162.0,3.3,28.3,813.5,932.49,681.16
2018,7,21,10,30,777.0,160.0,3.4,28.7,843.0,941.69,685.85
2018,7,21,10,45,783.5,161.0,3.5,29.05,864.5,941.65,684.72
2018,7,21,11,0,790.0,162.0,3.6,29.4,886.0,938.06,681.43
2018,7,21,11,15,794.5,162.0,3.7,29.65,900.0,928.04,674.3
2018,7,21,11,30,799.0,162.0,3.8,29.9,914.0,914.54,665.0
2018,7,21,11,45,801.5,162.5,3.9,30.1,921.5,896.26,652.75
2018,7,21,12,0,804.0,163.0,4.0,30.3,929.0,874.71,638.37
2018,7,21,12,15,812.0,157.5,4.1,30.35,931.0,849.24,621.74
2018,7,21,12,30,820.0,152.0,4.2,30.4,933.0,810.53,596.11
2018,7,21,12,45,829.5,144.5,4.25,30.45,929.0,779.94,575.7
2018,7,21,13,0,839.0,137.0,4.3,30.5,925.0,746.21,552.55
2018,7,21,13,15,836.5,136.0,4.35,30.35,911.0,706.09,523.98
2018,7,21,13,30,834.0,135.0,4.4,30.2,897.0,663.86,493.25
2018,7,21,13,45,830.5,132.5,4.45,30.1,876.0,617.89,459.0
2018,7,21,14,0,827.0,130.0,4.5,30.0,855.0,570.25,422.58
2018,7,21,14,15,821.0,127.5,4.5,29.75,827.5,519.84,383.22
2018,7,21,14,30,815.0,125.0,4.5,29.5,800.0,468.38,341.91
2018,7,21,14,45,807.0,122.5,4.5,29.25,767.0,412.22,295.93
2018,7,21,15,0,799.0,120.0,4.5,29.0,734.0,357.62,249.95
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,301.7,202.29
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,246.47,155.76
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,191.22,112.42
2018,7,21,16,0,746.0,108.0,4.6,27.6,572.0,137.32,76.74
