Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,16,15,728.5,103.0,4.55,27.0,526.5,83.85,55.69
2018,7,21,16,30,711.0,98.0,4.5,26.4,481.0,73.94,56.7
2018,7,21,16,45,686.5,93.5,4.5,25.85,433.5,65.75,50.14
2018,7,21,17,0,662.0,89.0,4.5,25.3,386.0,63.9,48.88
2018,7,21,17,15,627.5,83.5,4.4,24.6,337.5,61.12,46.81
2018,7,21,17,30,593.0,78.0,4.3,23.9,289.0,58.22,44.59
2018,7,21,17,45,539.5,72.0,4.2,23.15,240.5,54.68,41.74
2018,7,21,18,0,486.0,66.0,4.1,22.4,192.0,51.09,38.71
2018,7,21,18,15,420.5,57.0,3.95,21.7,149.0,44.91,33.24
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,38.58,27.43
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,28.18,17.8
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,19.38,5.0
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,11.52,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,34.73,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,94.78,48.12
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,158.23,117.87
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,226.05,177.63
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,201.76,162.03
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,157.07,126.69
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,152.86,123.12
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,141.26,112.5
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,204.46,164.39
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,285.21,228.71
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,423.28,338.32
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,577.38,454.7
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,692.16,537.87
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,799.5,610.48
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,842.09,636.26
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,872.9,654.17
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,898.75,669.07
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,921.48,681.87
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,937.53,690.11
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,950.08,696.15
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,957.97,700.03
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,962.28,701.69
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,961.01,699.47
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,956.05,695.02
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,945.05,687.02
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,930.49,676.83
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,911.53,664.13
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,889.21,649.26
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,861.48,630.77
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,830.68,610.2
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,796.14,587.03
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,758.8,561.84
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,717.26,532.68
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,673.49,500.88
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,626.37,465.61
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,577.52,428.13
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,525.77,387.81
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,472.93,345.38
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,417.69,299.98
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,362.06,253.04
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,305.81,204.72
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,249.96,157.34
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,186.44,107.45
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,130.97,70.66
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,76.28,49.52
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,66.76,50.85
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,65.2,49.82
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,63.56,48.72
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,55.91,42.47
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,53.49,40.62
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,49.75,37.56
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,45.94,34.3
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,41.12,30.0
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,36.27,25.46
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,28.64,18.12
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,19.51,4.21
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,11.52,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,46.49,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,121.99,59.11
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,191.13,142.88
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,266.72,210.25
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,311.42,251.2
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,356.95,290.92
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,415.84,339.39
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,477.09,387.75
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,560.52,451.77
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,647.54,514.82
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,699.76,549.63
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,751.18,583.22
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,786.93,604.88
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,828.49,630.33
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,863.91,650.62
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,896.73,668.87
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,923.69,683.76
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,947.53,696.55
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,965.58,705.91
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,980.12,713.05
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,988.16,716.24
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,992.39,717.13
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,990.32,713.95
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,984.38,708.45
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,973.15,700.4
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,958.14,690.05
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,937.64,676.53
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,913.63,660.75
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,884.13,642.13
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,851.59,621.38
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,814.6,597.35
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,775.06,571.37
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,732.77,542.26
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,688.11,510.17
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,639.93,474.65
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,589.87,436.69
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,537.13,395.54
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,483.14,352.13
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,426.95,305.85
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,370.2,257.89
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,312.37,208.26
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,254.91,159.54
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,196.89,113.91
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,131.85,69.98
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,75.7,48.72
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,66.48,50.51
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,64.87,49.47
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,63.18,48.34
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,60.18,46.09
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,52.35,39.63
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,49.28,37.15
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,46.18,34.52
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,40.83,29.75
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,35.45,24.75
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,27.76,17.33
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,18.7,2.79
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,11.1,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,43.13,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,114.14,50.31
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,183.41,136.52
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,258.5,203.52
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,304.75,245.82
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,352.8,287.83
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,396.08,324.02
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,438.89,358.23
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,498.29,403.98
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,558.7,448.86
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,653.73,518.63
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,751.58,586.45
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,796.13,614.02
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,830.26,634.13
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,866.39,655.68
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,900.0,675.21
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,926.56,690.39
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,949.79,703.34
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,965.59,711.03
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,977.71,716.4
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,985.89,720.2
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,990.36,721.69
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,989.56,719.55
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,984.94,715.08
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,974.1,707.57
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,959.5,697.71
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,939.38,684.01
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,915.74,668.06
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,887.03,649.29
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,855.18,628.37
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,818.78,604.59
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,779.7,578.77
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,737.14,548.82
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,692.19,515.89
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,643.79,479.78
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,593.55,441.28
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,540.13,399.49
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,485.45,355.41
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,428.96,308.62
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,371.89,260.15
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,313.39,209.79
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,255.25,160.35
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,197.15,114.43
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,131.84,70.1
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,74.34,47.8
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,64.04,48.68
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,62.31,47.5
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,60.5,46.24
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,57.75,44.17
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,54.92,41.97
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,46.9,35.19
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,43.29,32.09
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,38.28,27.59
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,33.22,22.86
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,26.25,16.02
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,19.23,1.74
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,11.1,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,52.9,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,134.29,53.16
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,207.12,153.59
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,285.3,224.13
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,346.56,278.65
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,415.93,337.43
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,483.2,392.02
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,553.62,446.58
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,611.64,489.33
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,670.05,529.25
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,714.97,557.8
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,765.31,589.44
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,808.61,615.95
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,849.84,640.55
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,885.55,661.14
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,918.46,679.61
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,944.28,693.22
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,966.63,704.53
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,983.08,712.0
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,995.69,717.08
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,1003.14,719.63
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,1006.75,719.86
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,1005.06,716.62
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,999.43,711.04
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,977.32,696.3
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,951.38,679.23
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,941.6,672.63
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,927.36,663.08
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,898.2,644.82
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,865.81,624.41
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,828.73,600.81
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,788.84,575.08
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,745.64,546.02
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,700.05,513.65
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,648.95,476.59
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,596.99,437.83
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,540.1,394.58
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,485.07,351.61
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,429.63,306.76
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,375.07,260.75
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,311.67,207.86
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,254.95,160.77
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,194.75,112.77
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,132.32,69.89
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,74.77,47.96
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,64.87,49.26
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,63.43,48.44
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,61.96,47.56
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,59.59,45.86
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,52.47,39.97
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,48.71,36.9
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,44.85,33.6
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,40.57,29.7
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,36.42,25.68
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,27.42,16.95
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,17.14,0.0
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,9.39,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,38.83,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,103.52,34.04
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,174.76,129.27
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,251.09,197.66
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,295.82,238.61
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,341.93,278.83
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,373.84,305.67
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,410.22,334.36
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,497.78,402.29
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,583.62,466.4
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,663.89,523.38
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,744.15,577.25
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,789.81,605.44
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,833.69,632.05
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,870.98,653.66
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,905.66,673.21
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,932.84,687.97
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,956.76,700.54
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,961.22,699.86
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,973.72,704.7
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,982.46,708.66
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,987.55,710.4
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,986.95,708.47
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,982.59,704.28
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,972.14,697.64
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,958.04,688.72
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,938.96,676.28
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,916.44,661.63
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,888.45,644.43
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,857.42,625.06
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,821.05,601.71
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,782.06,576.23
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,738.36,545.89
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,692.81,513.48
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,644.03,477.69
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,591.5,438.38
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,542.04,400.77
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,489.98,359.47
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,433.7,313.46
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,376.84,265.63
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,313.64,211.8
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,255.26,162.16
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,196.61,115.94
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,139.18,77.6
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,82.39,55.17
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,72.15,56.1
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,69.67,54.36
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,61.39,47.6
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,58.78,45.64
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,56.07,43.53
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,51.65,39.82
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,47.09,35.85
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,41.78,30.98
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,36.47,25.89
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,27.06,16.68
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,16.4,0.0
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,8.96,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,25.44,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,74.54,17.86
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,128.31,94.22
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,183.31,144.73
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,174.6,141.25
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,159.9,130.62
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,121.04,97.95
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,79.1,61.33
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,123.53,98.38
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,163.56,131.05
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,219.94,176.82
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,278.32,223.15
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,464.11,371.01
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,647.63,509.46
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,766.57,595.34
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,881.99,673.55
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,911.48,690.36
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,945.7,710.88
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,972.25,726.17
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,982.75,730.71
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,991.51,734.75
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,996.57,736.44
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,995.43,734.16
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,990.52,729.56
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,980.87,722.39
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,967.5,712.88
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,947.32,698.93
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,923.7,682.77
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,897.65,665.16
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,868.16,645.23
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,834.36,622.54
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,797.14,597.37
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,753.34,566.48
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,707.12,532.56
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,657.62,495.55
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,606.16,455.96
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,551.8,412.93
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,496.19,367.6
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,438.22,319.21
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,379.67,269.05
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,320.16,217.22
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,260.94,166.23
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,201.38,118.61
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,134.97,73.09
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,77.06,50.84
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,67.81,52.55
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,66.16,51.47
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,64.46,50.31
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,57.36,44.47
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,55.61,43.19
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,52.21,40.38
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,48.81,37.41
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,43.06,32.16
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,37.33,26.69
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,26.41,16.08
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,17.17,0.0
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,9.39,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,15.47,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,43.26,4.34
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,95.85,69.43
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,148.36,116.84
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,193.72,157.09
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,241.62,198.49
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,285.89,235.72
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,331.72,272.98
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,401.04,328.34
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,489.89,396.77
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,559.69,448.69
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,632.03,500.99
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,681.92,534.85
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,731.5,567.73
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,773.66,594.64
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,814.35,620.01
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,849.68,640.98
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,876.09,655.81
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,894.75,665.24
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,910.26,672.59
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,924.84,680.21
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,936.18,685.7
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,940.32,686.55
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,941.04,685.27
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,933.55,679.5
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,922.69,671.59
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,905.75,659.83
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,885.66,645.95
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,865.33,632.83
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,841.23,616.96
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,813.83,598.59
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,777.44,573.81
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,736.06,544.82
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,692.67,513.77
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,646.81,480.29
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,596.99,443.04
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,544.7,403.15
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,491.58,361.33
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,436.31,316.55
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,380.78,270.37
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,323.58,222.14
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,267.55,175.36
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,210.69,130.86
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,155.11,93.5
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,99.26,69.48
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,87.22,68.63
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,84.22,66.5
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,81.0,64.15
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,75.92,60.19
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,70.56,55.9
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,63.57,50.03
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,56.29,43.72
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,46.33,34.81
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,38.3,27.34
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,27.03,16.32
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,15.56,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,8.54,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,23.18,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,69.22,2.7
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,134.43,98.1
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,200.2,158.13
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,223.8,181.51
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,232.76,191.25
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,243.16,200.22
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,234.95,192.83
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,326.6,267.95
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,412.33,336.13
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,520.03,419.48
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,618.34,493.12
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,709.54,558.99
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,796.94,618.91
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,833.79,641.47
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,868.32,662.5
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,900.18,681.99
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,929.39,699.54
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,950.04,711.26
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,959.19,715.36
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,970.59,721.31
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,978.44,724.97
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,972.14,719.78
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,953.46,706.58
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,952.42,705.62
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,958.3,709.25
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,932.38,691.68
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,903.49,672.35
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,834.84,623.12
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,761.8,569.26
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,710.35,532.69
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,660.11,496.39
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,597.2,450.65
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,542.34,410.18
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,529.9,401.81
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,512.06,388.52
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,471.56,357.64
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,431.59,326.6
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,385.7,290.73
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,343.0,257.08
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,303.42,224.71
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,264.26,192.76
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,216.27,150.64
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,161.58,107.03
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,112.53,90.89
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,97.46,78.54
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,82.72,66.27
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,67.2,53.16
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,63.43,50.14
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,59.49,46.89
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,54.08,42.25
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,48.49,37.28
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,42.56,31.8
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,36.55,26.01
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,24.82,14.47
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,14.8,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,8.11,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,16.47,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,46.1,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,90.41,64.34
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,132.09,103.32
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,190.79,154.56
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,268.07,220.3
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,334.91,276.07
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,406.93,334.32
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,481.5,392.9
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,560.57,452.95
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,631.35,504.32
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,697.26,550.56
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,746.26,582.88
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,794.08,613.52
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,831.65,635.98
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,866.95,656.52
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,893.96,672.07
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,918.04,685.64
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,946.9,701.85
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,964.31,710.32
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,976.22,715.83
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,984.55,719.13
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,985.78,717.39
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,983.28,713.42
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,973.66,705.8
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,960.38,695.96
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,942.07,683.11
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,920.24,668.06
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,893.17,649.83
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,862.81,629.47
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,827.52,606.05
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,781.18,574.5
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,745.79,549.53
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,700.21,517.02
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,650.61,480.87
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,599.45,442.56
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,545.16,401.13
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,490.14,357.79
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,433.61,311.99
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,377.23,265.1
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,318.96,215.86
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,261.57,167.82
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,198.66,119.08
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,143.73,83.0
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,91.46,71.4
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,85.43,66.83
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,83.6,65.72
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,81.69,64.52
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,78.45,62.19
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,72.84,57.73
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,66.25,52.25
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,59.51,46.41
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,48.55,36.64
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,37.3,26.37
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,24.62,13.97
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,11.66,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,6.4,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,5,15,40.5,8.5,2.7,13.55,10.5,18.07,0.0
2018,7,31,5,30,81.0,17.0,2.8,14.0,21.0,55.02,0.0
2018,7,31,5,45,152.5,34.5,2.9,14.5,53.0,117.62,84.38
2018,7,31,6,0,224.0,52.0,3.0,15.0,85.0,177.5,139.88
2018,7,31,6,15,231.0,66.0,2.95,15.65,111.5,198.15,160.54
2018,7,31,6,30,238.0,80.0,2.9,16.3,138.0,228.96,188.12
2018,7,31,6,45,210.5,98.5,2.9,17.0,158.5,244.89,201.8
2018,7,31,7,0,183.0,117.0,2.9,17.7,179.0,257.37,211.55
2018,7,31,7,15,195.5,140.0,2.9,18.3,216.5,299.81,245.41
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,342.52,278.47
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,457.62,369.54
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,600.75,477.23
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,683.63,536.17
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,779.07,601.63
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,821.03,626.54
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,861.04,649.98
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,891.73,667.31
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,919.76,682.74
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,942.46,694.8
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,962.01,704.8
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,974.14,710.55
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,973.86,708.38
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,976.61,708.41
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,975.66,706.14
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,966.67,699.36
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,954.05,690.4
