Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,5,30,5.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,16.0,3.0,4.63,0.0
2018,8,30,6,0,5.0,5.0,1.5,16.4,5.0,6.57,0.0
2018,8,30,6,15,2.5,7.5,1.6,16.75,7.5,7.64,0.6
2018,8,30,6,30,0.0,10.0,1.7,17.1,10.0,8.21,1.24
2018,8,30,6,45,0.0,15.5,1.75,17.5,15.5,12.75,5.16
2018,8,30,7,0,0.0,21.0,1.8,17.9,21.0,17.29,9.06
2018,8,30,7,15,0.0,27.5,1.75,18.15,27.5,22.67,13.62
2018,8,30,7,30,0.0,34.0,1.7,18.4,34.0,28.07,18.14
2018,8,30,7,45,0.0,41.5,1.65,18.65,41.5,34.3,23.3
2018,8,30,8,0,0.0,49.0,1.6,18.9,49.0,40.55,28.41
2018,8,30,8,15,0.0,68.0,1.55,19.25,68.0,56.41,41.41
2018,8,30,8,30,0.0,87.0,1.5,19.6,87.0,72.31,54.27
2018,8,30,8,45,0.5,116.5,1.5,20.0,117.0,99.1,75.8
2018,8,30,9,0,1.0,146.0,1.5,20.4,147.0,126.44,97.42
2018,8,30,9,15,3.5,164.0,1.55,20.85,166.5,145.17,111.95
2018,8,30,9,30,6.0,182.0,1.6,21.3,186.0,163.96,126.38
2018,8,30,9,45,17.5,225.5,1.6,21.8,238.5,216.03,166.85
2018,8,30,10,0,29.0,269.0,1.6,22.3,291.0,287.25,220.81
2018,8,30,10,15,55.0,294.0,1.75,22.7,337.5,337.56,258.78
2018,8,30,10,30,81.0,319.0,1.9,23.1,384.0,387.2,295.73
2018,8,30,10,45,207.5,318.0,2.0,23.5,491.0,549.5,416.44
2018,8,30,11,0,334.0,317.0,2.1,23.9,598.0,667.19,500.71
2018,8,30,11,15,269.0,319.5,2.25,24.2,548.0,596.32,448.35
2018,8,30,11,30,204.0,322.0,2.4,24.5,498.0,526.39,397.09
2018,8,30,11,45,244.5,357.5,2.5,24.75,570.0,589.23,442.31
2018,8,30,12,0,285.0,393.0,2.6,25.0,642.0,647.25,482.61
2018,8,30,12,15,542.0,283.0,2.7,25.15,756.0,764.74,569.83
2018,8,30,12,30,799.0,173.0,2.8,25.3,870.0,849.4,630.94
2018,8,30,12,45,843.5,149.5,2.9,25.45,878.0,827.57,615.96
2018,8,30,13,0,888.0,126.0,3.0,25.6,886.0,793.14,593.16
2018,8,30,13,15,885.0,124.5,3.1,25.55,868.5,746.71,561.0
2018,8,30,13,30,882.0,123.0,3.2,25.5,851.0,697.99,525.83
2018,8,30,13,45,876.5,121.0,3.25,25.5,826.5,645.22,486.42
2018,8,30,14,0,871.0,119.0,3.3,25.5,802.0,590.84,444.61
2018,8,30,14,15,863.0,117.0,3.4,25.3,770.5,533.81,399.92
2018,8,30,14,30,855.0,115.0,3.5,25.1,739.0,474.65,352.05
2018,8,30,14,45,845.0,111.5,3.55,24.9,701.5,413.04,300.68
2018,8,30,15,0,835.0,108.0,3.6,24.7,664.0,351.4,247.92
2018,8,30,15,15,819.0,105.0,3.6,24.7,620.5,288.89,193.94
2018,8,30,15,30,803.0,102.0,3.6,24.7,577.0,227.62,142.24
2018,8,30,15,45,782.5,98.5,3.65,23.95,529.5,166.92,96.2
2018,8,30,16,0,762.0,95.0,3.7,23.2,482.0,108.59,62.87
2018,8,30,16,15,733.5,90.5,3.7,22.65,431.5,65.39,50.61
2018,8,30,16,30,705.0,86.0,3.7,22.1,381.0,63.33,49.16
2018,8,30,16,45,665.5,80.0,3.75,21.55,328.5,59.98,46.52
2018,8,30,17,0,626.0,74.0,3.8,21.0,276.0,56.53,43.72
2018,8,30,17,15,561.5,67.5,3.7,20.3,224.0,52.42,40.24
2018,8,30,17,30,497.0,61.0,3.6,19.6,172.0,48.3,36.58
2018,8,30,17,45,402.5,50.5,3.55,18.9,125.0,40.61,29.57
2018,8,30,18,0,308.0,40.0,3.5,18.2,78.0,32.8,22.09
2018,8,30,18,15,197.5,26.5,3.4,17.7,46.5,20.63,7.33
2018,8,30,18,30,87.0,13.0,3.3,17.2,15.0,11.1,0.0
2018,8,30,18,45,43.5,6.5,3.2,16.7,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,31,5,15,5.5,0.5,1.45,13.8,0.5,0.0,0.0
2018,8,31,5,30,11.0,1.0,1.7,14.3,1.0,0.0,0.0
2018,8,31,5,45,22.0,4.5,1.9,14.75,5.5,13.0,0.0
2018,8,31,6,0,33.0,8.0,2.1,15.2,10.0,28.18,8.55
2018,8,31,6,15,56.5,16.0,2.1,15.7,23.5,54.14,38.97
2018,8,31,6,30,80.0,24.0,2.1,16.2,37.0,80.18,62.78
2018,8,31,6,45,58.0,28.0,2.1,16.75,39.5,73.95,58.2
2018,8,31,7,0,36.0,32.0,2.1,17.3,42.0,57.94,44.57
2018,8,31,7,15,18.0,41.0,2.0,17.85,46.0,48.31,35.93
2018,8,31,7,30,0.0,50.0,1.9,18.4,50.0,41.36,29.33
2018,8,31,7,45,4.0,80.0,1.8,18.95,82.0,70.0,53.25
2018,8,31,8,0,8.0,110.0,1.7,19.5,114.0,101.33,78.9
2018,8,31,8,15,33.5,157.5,1.6,20.25,175.5,183.05,145.33
2018,8,31,8,30,59.0,205.0,1.5,21.0,237.0,258.63,204.44
2018,8,31,8,45,218.0,216.5,1.4,21.75,350.0,460.0,360.28
2018,8,31,9,0,377.0,228.0,1.3,22.5,463.0,629.63,482.28
2018,8,31,9,15,614.5,165.5,1.35,23.15,578.5,830.57,620.43
2018,8,31,9,30,852.0,103.0,1.4,23.8,694.0,984.1,715.85
2018,8,31,9,45,864.0,104.0,1.45,24.5,729.5,1003.52,723.58
2018,8,31,10,0,876.0,105.0,1.5,25.2,765.0,1019.34,730.79
2018,8,31,10,15,884.5,106.0,1.6,25.85,794.0,1027.82,734.43
2018,8,31,10,30,893.0,107.0,1.7,26.5,823.0,1032.39,735.8
2018,8,31,10,45,899.5,107.5,1.8,27.15,845.0,1030.42,733.21
2018,8,31,11,0,906.0,108.0,1.9,27.8,867.0,1024.44,728.28
2018,8,31,11,15,909.5,108.0,2.05,28.2,881.0,1010.97,720.1
2018,8,31,11,30,913.0,108.0,2.2,28.6,895.0,993.61,709.48
2018,8,31,11,45,915.0,108.5,2.35,29.0,901.5,971.5,695.79
2018,8,31,12,0,917.0,109.0,2.5,29.4,908.0,945.67,679.65
2018,8,31,12,15,919.5,106.5,2.7,29.55,906.5,913.77,660.5
2018,8,31,12,30,922.0,104.0,2.9,29.7,905.0,878.43,638.79
2018,8,31,12,45,923.5,102.0,3.1,29.85,896.5,839.43,614.29
2018,8,31,13,0,925.0,100.0,3.3,30.0,888.0,797.3,587.29
2018,8,31,13,15,922.0,99.0,3.45,29.85,871.0,749.92,556.13
2018,8,31,13,30,919.0,98.0,3.6,29.7,854.0,700.11,520.86
2018,8,31,13,45,914.0,97.0,3.75,29.6,829.5,646.88,481.87
2018,8,31,14,0,909.0,96.0,3.9,29.5,805.0,591.86,440.23
2018,8,31,14,15,902.0,94.0,4.05,29.15,773.5,533.44,395.01
2018,8,31,14,30,895.0,92.0,4.2,28.8,742.0,473.96,347.25
2018,8,31,14,45,884.5,90.5,4.35,28.45,704.5,412.74,296.51
2018,8,31,15,0,874.0,89.0,4.5,28.1,667.0,351.37,244.26
2018,8,31,15,15,859.5,86.0,4.5,28.1,623.0,287.93,189.62
2018,8,31,15,30,845.0,83.0,4.5,28.1,579.0,225.4,137.13
2018,8,31,15,45,827.5,80.0,4.65,26.9,532.0,157.18,85.82
2018,8,31,16,0,810.0,77.0,4.8,25.7,485.0,96.63,52.0
2018,8,31,16,15,787.0,73.0,4.7,24.95,435.0,59.27,44.96
2018,8,31,16,30,764.0,69.0,4.6,24.2,385.0,56.89,43.25
2018,8,31,16,45,728.0,65.0,4.55,23.4,333.0,54.29,41.29
2018,8,31,17,0,692.0,61.0,4.5,22.6,281.0,51.67,39.23
2018,8,31,17,15,637.0,55.5,4.3,21.65,229.0,47.62,35.85
2018,8,31,17,30,582.0,50.0,4.1,20.7,177.0,39.99,29.17
2018,8,31,17,45,476.0,43.0,3.9,19.8,128.5,34.74,24.34
2018,8,31,18,0,370.0,36.0,3.7,18.9,80.0,29.61,19.2
2018,8,31,18,15,229.0,23.5,3.6,18.25,46.5,19.49,4.92
2018,8,31,18,30,88.0,11.0,3.5,17.6,13.0,9.39,0.0
2018,8,31,18,45,44.0,5.5,3.35,17.0,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,5,45,77.0,10.5,2.0,14.75,15.5,41.14,0.0
2018,9,1,6,0,154.0,21.0,2.2,15.2,31.0,117.63,45.25
2018,9,1,6,15,276.0,35.5,2.2,15.75,73.0,219.18,171.0
2018,9,1,6,30,398.0,50.0,2.2,16.3,115.0,323.04,262.24
2018,9,1,6,45,279.5,60.5,2.15,16.8,114.5,276.38,227.49
2018,9,1,7,0,161.0,71.0,2.1,17.3,114.0,203.62,168.08
2018,9,1,7,15,215.5,92.0,2.0,18.1,162.5,275.89,228.16
2018,9,1,7,30,270.0,113.0,1.9,18.9,211.0,351.95,288.71
2018,9,1,7,45,401.0,118.5,1.75,19.7,288.5,494.7,399.23
2018,9,1,8,0,532.0,124.0,1.6,20.5,366.0,636.62,502.24
2018,9,1,8,15,624.0,121.0,1.6,21.2,436.0,733.51,567.37
2018,9,1,8,30,716.0,118.0,1.6,21.9,506.0,832.86,631.86
2018,9,1,8,45,751.5,117.5,1.6,22.6,556.0,883.41,661.23
2018,9,1,9,0,787.0,117.0,1.6,23.3,606.0,926.55,685.56
2018,9,1,9,15,793.0,124.0,1.7,23.9,645.0,953.2,700.41
2018,9,1,9,30,799.0,131.0,1.8,24.5,684.0,976.37,713.14
2018,9,1,9,45,798.5,141.0,1.9,25.05,717.0,992.6,721.6
2018,9,1,10,0,798.0,151.0,2.0,25.6,750.0,1004.88,727.65
2018,9,1,10,15,808.0,153.0,2.15,26.05,779.5,1015.49,733.65
2018,9,1,10,30,818.0,155.0,2.3,26.5,809.0,1022.28,737.28
2018,9,1,10,45,825.0,156.0,2.45,26.95,830.5,1021.08,735.92
2018,9,1,11,0,832.0,157.0,2.6,27.4,852.0,1015.95,732.18
2018,9,1,11,15,836.0,158.5,2.75,27.7,866.5,1004.47,724.89
2018,9,1,11,30,840.0,160.0,2.9,28.0,881.0,989.14,715.18
2018,9,1,11,45,843.0,159.0,3.05,28.3,887.0,966.61,700.82
2018,9,1,12,0,846.0,158.0,3.2,28.6,893.0,940.49,684.1
2018,9,1,12,15,842.0,160.5,3.3,28.7,890.5,908.14,663.4
2018,9,1,12,30,838.0,163.0,3.4,28.8,888.0,872.79,640.6
2018,9,1,12,45,830.5,165.0,3.5,28.95,876.5,831.39,613.41
2018,9,1,13,0,823.0,167.0,3.6,29.1,865.0,787.72,583.28
2018,9,1,13,15,819.0,165.0,3.7,29.0,847.5,740.98,550.73
2018,9,1,13,30,815.0,163.0,3.8,28.9,830.0,692.24,515.91
2018,9,1,13,45,808.5,160.0,3.85,28.85,805.0,639.36,476.91
2018,9,1,14,0,802.0,157.0,3.9,28.8,780.0,585.21,435.86
2018,9,1,14,15,793.0,154.0,3.95,28.5,748.5,528.79,392.27
2018,9,1,14,30,784.0,151.0,4.0,28.2,717.0,471.87,346.84
2018,9,1,14,45,772.0,146.0,4.05,27.9,679.0,408.7,295.43
2018,9,1,15,0,760.0,141.0,4.1,27.6,641.0,348.34,244.83
2018,9,1,15,15,741.5,137.0,4.1,27.6,597.5,287.8,193.57
2018,9,1,15,30,723.0,133.0,4.1,27.6,554.0,228.99,144.99
2018,9,1,15,45,702.5,126.5,4.1,26.6,507.5,170.09,101.28
2018,9,1,16,0,682.0,120.0,4.1,25.6,461.0,113.74,69.46
2018,9,1,16,15,656.5,112.0,4.0,24.85,411.5,79.75,62.33
2018,9,1,16,30,631.0,104.0,3.9,24.1,362.0,75.84,59.43
2018,9,1,16,45,592.0,95.5,3.85,23.3,311.0,71.19,55.81
2018,9,1,17,0,553.0,87.0,3.8,22.5,260.0,66.35,51.92
2018,9,1,17,15,495.0,77.0,3.7,21.6,210.0,59.95,46.52
2018,9,1,17,30,437.0,67.0,3.6,20.7,160.0,53.37,40.72
2018,9,1,17,45,354.0,53.0,3.45,19.8,115.0,40.62,29.34
2018,9,1,18,0,271.0,39.0,3.3,18.9,70.0,30.15,19.49
2018,9,1,18,15,162.0,24.0,3.3,18.3,40.0,18.68,2.19
2018,9,1,18,30,53.0,9.0,3.3,17.7,10.0,7.68,0.0
2018,9,1,18,45,26.5,4.5,3.3,17.1,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,2,5,45,72.0,11.5,1.9,13.7,16.0,40.02,0.0
2018,9,2,6,0,144.0,23.0,2.1,14.2,32.0,116.02,35.25
2018,9,2,6,15,248.0,38.0,2.1,14.85,71.0,206.77,160.97
2018,9,2,6,30,352.0,53.0,2.1,15.5,110.0,298.18,242.59
2018,9,2,6,45,426.5,64.0,2.1,16.1,158.0,380.09,312.62
2018,9,2,7,0,501.0,75.0,2.1,16.7,206.0,466.99,383.76
2018,9,2,7,15,553.5,82.5,2.0,17.45,257.0,539.29,439.76
2018,9,2,7,30,606.0,90.0,1.9,18.2,308.0,614.19,494.17
2018,9,2,7,45,644.0,96.0,1.85,18.95,359.5,677.49,537.42
2018,9,2,8,0,682.0,102.0,1.8,19.7,411.0,741.19,579.28
2018,9,2,8,15,710.5,106.5,1.85,20.5,460.5,794.5,613.08
2018,9,2,8,30,739.0,111.0,1.9,21.3,510.0,846.65,645.28
2018,9,2,8,45,760.5,114.5,1.9,22.1,556.0,883.29,665.74
2018,9,2,9,0,782.0,118.0,1.9,22.9,602.0,923.86,688.57
2018,9,2,9,15,789.5,124.5,1.95,23.75,641.0,951.29,702.76
2018,9,2,9,30,797.0,131.0,2.0,24.6,680.0,975.3,714.76
2018,9,2,9,45,799.0,138.5,2.05,25.45,713.0,991.26,721.55
2018,9,2,10,0,801.0,146.0,2.1,26.3,746.0,1003.4,726.04
2018,9,2,10,15,810.5,148.5,2.1,26.95,775.0,1014.0,729.65
2018,9,2,10,30,820.0,151.0,2.1,27.6,804.0,1020.75,730.95
2018,9,2,10,45,827.5,151.5,2.15,28.25,825.5,1019.47,727.95
2018,9,2,11,0,835.0,152.0,2.2,28.9,847.0,1014.25,722.7
2018,9,2,11,15,840.0,152.5,2.25,29.4,861.5,1002.65,714.03
2018,9,2,11,30,845.0,153.0,2.3,29.9,876.0,987.18,703.11
2018,9,2,11,45,848.0,152.0,2.35,30.4,882.0,964.53,687.76
2018,9,2,12,0,851.0,151.0,2.4,30.9,888.0,938.27,670.23
2018,9,2,12,15,846.5,153.5,2.5,31.1,885.0,905.38,649.68
2018,9,2,12,30,842.0,156.0,2.6,31.3,882.0,869.51,627.06
2018,9,2,12,45,833.5,159.0,2.7,31.5,870.5,828.14,600.61
2018,9,2,13,0,825.0,162.0,2.8,31.7,859.0,784.52,571.36
2018,9,2,13,15,821.5,159.5,2.9,31.65,841.5,737.57,539.43
2018,9,2,13,30,818.0,157.0,3.0,31.6,824.0,688.6,505.18
2018,9,2,13,45,812.5,153.5,3.05,31.55,799.0,635.72,467.01
2018,9,2,14,0,807.0,150.0,3.1,31.5,774.0,581.48,426.7
2018,9,2,14,15,798.0,146.5,3.2,31.2,742.0,524.37,383.51
2018,9,2,14,30,789.0,143.0,3.3,30.9,710.0,466.76,338.39
2018,9,2,14,45,777.0,139.0,3.4,30.55,672.5,407.38,290.54
2018,9,2,15,0,765.0,135.0,3.5,30.2,635.0,344.34,238.71
2018,9,2,15,15,746.5,131.0,3.5,30.2,591.5,283.55,187.85
2018,9,2,15,30,728.0,127.0,3.5,30.2,548.0,224.47,139.65
2018,9,2,15,45,706.0,121.0,3.6,29.05,501.0,165.49,96.64
2018,9,2,16,0,684.0,115.0,3.7,27.9,454.0,109.23,65.68
2018,9,2,16,15,655.5,107.5,3.75,27.0,404.0,76.73,59.26
2018,9,2,16,30,627.0,100.0,3.8,26.1,354.0,73.03,56.59
2018,9,2,16,45,585.5,92.5,3.8,25.15,303.5,69.02,53.55
2018,9,2,17,0,544.0,85.0,3.8,24.2,253.0,64.88,50.29
2018,9,2,17,15,483.5,75.5,3.75,23.1,203.5,58.84,45.25
2018,9,2,17,30,423.0,66.0,3.7,22.0,154.0,50.11,37.65
2018,9,2,17,45,335.5,52.5,3.6,20.9,110.0,40.19,28.77
2018,9,2,18,0,248.0,39.0,3.5,19.8,66.0,30.1,19.15
2018,9,2,18,15,145.5,24.0,3.45,19.1,37.5,18.66,0.0
2018,9,2,18,30,43.0,9.0,3.4,18.4,9.0,7.68,0.0
2018,9,2,18,45,21.5,4.5,3.35,17.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,5,45,61.0,11.0,1.85,13.75,14.5,35.08,0.0
2018,9,3,6,0,122.0,22.0,2.1,14.2,29.0,103.76,20.46
2018,9,3,6,15,229.5,37.0,2.15,14.75,67.5,196.43,152.16
2018,9,3,6,30,337.0,52.0,2.2,15.3,106.0,289.0,235.26
2018,9,3,6,45,270.0,61.0,2.25,15.85,114.5,272.73,225.27
2018,9,3,7,0,203.0,70.0,2.3,16.4,123.0,232.58,193.42
2018,9,3,7,15,179.5,89.0,2.3,17.0,143.5,246.75,204.83
2018,9,3,7,30,156.0,108.0,2.3,17.6,164.0,257.83,212.69
2018,9,3,7,45,211.5,132.5,2.3,18.15,220.5,338.08,277.4
2018,9,3,8,0,267.0,157.0,2.3,18.7,277.0,421.4,342.16
2018,9,3,8,15,412.0,153.5,2.25,19.45,363.0,574.62,459.0
2018,9,3,8,30,557.0,150.0,2.2,20.2,449.0,724.63,566.6
2018,9,3,8,45,655.5,137.5,2.2,20.9,519.5,818.36,628.23
2018,9,3,9,0,754.0,125.0,2.2,21.6,590.0,912.28,688.18
2018,9,3,9,15,758.0,134.0,2.25,22.25,628.0,938.88,702.08
2018,9,3,9,30,762.0,143.0,2.3,22.9,666.0,962.01,714.3
2018,9,3,9,45,758.0,154.5,2.3,23.55,697.0,976.35,720.23
2018,9,3,10,0,754.0,166.0,2.3,24.2,728.0,986.77,723.78
2018,9,3,10,15,764.0,168.5,2.35,24.75,756.5,997.48,728.45
2018,9,3,10,30,774.0,171.0,2.4,25.3,785.0,995.39,724.97
2018,9,3,10,45,782.0,172.0,2.5,25.85,806.5,995.3,723.55
2018,9,3,11,0,790.0,173.0,2.6,26.4,828.0,991.4,719.77
2018,9,3,11,15,795.0,174.0,2.65,26.75,842.5,980.73,711.85
2018,9,3,11,30,800.0,175.0,2.7,27.1,857.0,966.32,701.69
2018,9,3,11,45,803.0,175.0,2.8,27.5,863.5,945.4,687.69
2018,9,3,12,0,806.0,175.0,2.9,27.9,870.0,920.99,671.46
2018,9,3,12,15,809.5,172.5,3.0,28.05,869.0,891.28,652.37
2018,9,3,12,30,813.0,170.0,3.1,28.2,868.0,858.34,631.04
2018,9,3,12,45,815.5,165.5,3.15,28.35,859.0,819.64,605.42
2018,9,3,13,0,818.0,161.0,3.2,28.5,850.0,778.1,576.63
2018,9,3,13,15,813.5,159.5,3.3,28.4,832.5,731.58,544.28
2018,9,3,13,30,809.0,158.0,3.4,28.3,815.0,683.12,509.68
2018,9,3,13,45,802.0,156.0,3.5,28.2,790.0,631.0,471.45
2018,9,3,14,0,795.0,154.0,3.6,28.1,765.0,577.65,431.12
2018,9,3,14,15,784.5,151.0,3.65,27.7,733.0,520.77,387.28
2018,9,3,14,30,774.0,148.0,3.7,27.3,701.0,463.59,341.7
2018,9,3,14,45,760.0,144.5,3.8,26.95,663.0,401.41,291.0
2018,9,3,15,0,746.0,141.0,3.9,26.6,625.0,342.24,241.3
2018,9,3,15,15,727.0,136.5,3.9,26.6,581.5,281.99,190.19
2018,9,3,15,30,708.0,132.0,3.9,26.6,538.0,223.58,141.93
2018,9,3,15,45,683.5,126.5,3.9,25.35,491.0,165.88,99.54
2018,9,3,16,0,659.0,121.0,3.9,24.1,444.0,111.25,69.51
2018,9,3,16,15,626.0,114.0,3.8,23.3,394.0,81.27,64.07
2018,9,3,16,30,593.0,107.0,3.7,22.5,344.0,78.1,61.8
2018,9,3,16,45,540.0,98.5,3.65,21.75,291.0,73.44,58.13
2018,9,3,17,0,487.0,90.0,3.6,21.0,238.0,66.39,52.27
2018,9,3,17,15,317.5,80.5,3.45,20.25,169.5,59.16,46.06
2018,9,3,17,30,148.0,71.0,3.3,19.5,101.0,53.34,40.82
2018,9,3,17,45,143.5,53.0,3.15,18.8,75.0,40.55,29.27
2018,9,3,18,0,139.0,35.0,3.0,18.1,49.0,27.33,16.77
2018,9,3,18,15,85.0,21.0,2.9,17.7,28.0,16.52,0.0
2018,9,3,18,30,31.0,7.0,2.8,17.3,7.0,5.97,0.0
2018,9,3,18,45,15.5,3.5,2.65,16.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,5,45,58.0,10.0,2.3,14.1,13.0,33.06,0.0
2018,9,4,6,0,116.0,20.0,2.5,14.6,26.0,97.5,6.61
2018,9,4,6,15,222.5,35.0,2.6,15.2,63.5,190.62,146.68
2018,9,4,6,30,329.0,50.0,2.7,15.8,101.0,282.47,229.78
2018,9,4,6,45,269.0,57.5,2.75,16.4,110.0,268.06,221.42
2018,9,4,7,0,209.0,65.0,2.8,17.0,119.0,247.49,205.49
2018,9,4,7,15,158.5,84.0,2.75,17.6,130.0,225.25,186.61
2018,9,4,7,30,108.0,103.0,2.7,18.2,141.0,199.0,163.49
2018,9,4,7,45,235.5,122.5,2.6,18.85,223.0,345.95,284.39
2018,9,4,8,0,363.0,142.0,2.5,19.5,305.0,506.94,409.48
2018,9,4,8,15,441.0,148.0,2.45,20.25,368.5,594.91,473.68
2018,9,4,8,30,519.0,154.0,2.4,21.0,432.0,685.98,538.04
2018,9,4,8,45,633.0,139.5,2.3,21.7,507.5,800.26,614.9
2018,9,4,9,0,747.0,125.0,2.2,22.4,583.0,906.5,682.47
2018,9,4,9,15,785.0,120.0,2.15,23.2,630.5,943.63,701.83
2018,9,4,9,30,823.0,115.0,2.1,24.0,678.0,984.95,724.2
2018,9,4,9,45,841.0,114.5,2.05,24.75,715.0,1008.26,734.63
2018,9,4,10,0,859.0,114.0,2.0,25.5,752.0,1015.21,734.73
2018,9,4,10,15,868.0,115.0,2.05,26.15,781.0,1023.74,737.66
2018,9,4,10,30,877.0,116.0,2.1,26.8,810.0,1028.4,738.24
2018,9,4,10,45,883.0,117.5,2.1,27.45,832.0,1026.61,734.34
2018,9,4,11,0,889.0,119.0,2.1,28.1,854.0,1020.84,728.16
2018,9,4,11,15,893.0,119.5,2.15,28.6,868.0,1008.09,718.81
2018,9,4,11,30,897.0,120.0,2.2,29.1,882.0,991.46,707.2
2018,9,4,11,45,899.0,120.0,2.3,29.55,888.0,968.63,692.43
2018,9,4,12,0,901.0,120.0,2.4,30.0,894.0,942.17,675.36
2018,9,4,12,15,901.0,119.5,2.5,30.3,892.0,909.94,654.92
2018,9,4,12,30,901.0,119.0,2.6,30.6,890.0,874.44,632.25
2018,9,4,12,45,898.5,119.0,2.7,30.85,880.0,834.29,606.45
2018,9,4,13,0,896.0,119.0,2.8,31.1,870.0,791.35,578.53
2018,9,4,13,15,891.5,118.0,2.9,31.15,852.0,743.52,546.14
2018,9,4,13,30,887.0,117.0,3.0,31.2,834.0,693.51,510.68
2018,9,4,13,45,880.5,115.0,3.1,31.2,808.0,639.48,471.42
2018,9,4,14,0,874.0,113.0,3.2,31.2,782.0,583.93,429.78
2018,9,4,14,15,864.0,111.5,3.25,30.95,749.5,525.79,385.12
2018,9,4,14,30,854.0,110.0,3.3,30.7,717.0,465.66,337.44
2018,9,4,14,45,841.0,108.0,3.4,30.4,678.5,403.93,287.15
2018,9,4,15,0,828.0,106.0,3.5,30.1,640.0,342.53,235.77
2018,9,4,15,15,811.0,103.0,3.5,30.1,596.0,279.96,182.9
2018,9,4,15,30,794.0,100.0,3.5,30.1,552.0,218.8,132.68
2018,9,4,15,45,771.0,96.0,3.6,28.95,504.0,157.86,88.47
2018,9,4,16,0,748.0,92.0,3.7,27.8,456.0,99.67,57.83
2018,9,4,16,15,716.5,87.5,3.7,26.9,405.0,63.81,48.47
2018,9,4,16,30,685.0,83.0,3.7,26.0,354.0,61.65,47.0
2018,9,4,16,45,640.5,77.5,3.65,25.05,302.0,58.56,44.68
2018,9,4,17,0,596.0,72.0,3.6,24.1,250.0,55.44,42.22
2018,9,4,17,15,532.0,64.0,3.5,23.0,199.5,50.13,37.75
2018,9,4,17,30,468.0,56.0,3.4,21.9,149.0,44.75,32.99
2018,9,4,17,45,371.0,45.0,3.25,20.75,105.0,36.53,25.52
2018,9,4,18,0,274.0,34.0,3.1,19.6,61.0,28.17,17.0
2018,9,4,18,15,155.5,20.0,3.0,19.0,33.5,15.63,0.0
2018,9,4,18,30,37.0,6.0,2.9,18.4,6.0,5.12,0.0
2018,9,4,18,45,18.5,3.0,2.85,17.75,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,5,5,45,67.0,11.0,2.1,13.7,14.5,37.83,0.0
2018,9,5,6,0,134.0,22.0,2.3,14.1,29.0,109.11,0.0
2018,9,5,6,15,242.0,35.5,2.35,14.65,66.0,202.99,155.6
2018,9,5,6,30,350.0,49.0,2.4,15.2,103.0,296.38,241.07
2018,9,5,6,45,298.5,58.0,2.45,15.8,116.5,288.65,238.63
2018,9,5,7,0,247.0,67.0,2.5,16.4,130.0,277.38,230.73
2018,9,5,7,15,295.5,83.0,2.5,17.0,175.0,344.24,286.13
2018,9,5,7,30,344.0,99.0,2.5,17.6,220.0,414.28,341.88
2018,9,5,7,45,360.5,120.5,2.5,18.25,265.0,467.38,381.74
2018,9,5,8,0,377.0,142.0,2.5,18.9,310.0,519.87,419.91
2018,9,5,8,15,509.5,135.0,2.55,19.6,390.0,641.45,511.11
2018,9,5,8,30,642.0,128.0,2.6,20.3,470.0,780.6,608.61
2018,9,5,8,45,712.0,119.5,2.6,20.95,529.5,852.63,654.75
2018,9,5,9,0,782.0,111.0,2.6,21.6,589.0,918.77,696.08
2018,9,5,9,15,794.5,115.0,2.7,22.2,628.5,948.19,712.82
2018,9,5,9,30,807.0,119.0,2.8,22.8,668.0,974.37,727.65
2018,9,5,9,45,815.0,123.0,2.85,23.35,702.0,992.55,736.87
2018,9,5,10,0,823.0,127.0,2.9,23.9,736.0,1007.05,743.79
2018,9,5,10,15,832.5,128.0,3.0,24.35,764.5,1015.9,747.86
2018,9,5,10,30,842.0,129.0,3.1,24.8,793.0,1020.89,749.58
2018,9,5,10,45,849.0,130.0,3.2,25.25,814.5,1019.41,747.23
2018,9,5,11,0,856.0,131.0,3.3,25.7,836.0,1000.77,733.82
2018,9,5,11,15,860.5,131.5,3.4,25.85,850.0,988.76,725.86
2018,9,5,11,30,865.0,132.0,3.5,26.0,864.0,972.98,715.43
2018,9,5,11,45,867.5,131.5,3.6,26.2,870.0,950.62,700.57
2018,9,5,12,0,870.0,131.0,3.7,26.4,876.0,924.74,683.41
2018,9,5,12,15,871.0,130.5,3.8,26.35,874.5,894.11,663.68
2018,9,5,12,30,872.0,130.0,3.9,26.3,873.0,860.25,641.66
2018,9,5,12,45,871.0,128.5,4.05,26.25,863.0,820.79,615.83
2018,9,5,13,0,870.0,127.0,4.2,26.2,853.0,778.57,587.79
2018,9,5,13,15,865.5,126.0,4.25,26.0,835.0,731.73,554.47
2018,9,5,13,30,861.0,125.0,4.3,25.8,817.0,682.77,518.49
2018,9,5,13,45,854.5,123.0,4.4,25.55,791.5,629.87,478.85
2018,9,5,14,0,848.0,121.0,4.5,25.3,766.0,576.87,437.89
2018,9,5,14,15,838.5,118.5,4.55,24.85,734.0,518.23,391.59
2018,9,5,14,30,829.0,116.0,4.6,24.4,702.0,459.03,343.21
2018,9,5,14,45,816.0,114.0,4.6,23.9,664.0,398.66,292.37
2018,9,5,15,0,803.0,112.0,4.6,23.4,626.0,338.66,240.58
2018,9,5,15,15,785.5,108.5,4.6,23.4,582.5,277.03,186.93
2018,9,5,15,30,768.0,105.0,4.6,23.4,539.0,216.93,136.21
2018,9,5,15,45,745.0,100.5,4.55,22.05,491.5,157.24,91.87
2018,9,5,16,0,722.0,96.0,4.5,20.7,444.0,94.29,56.4
2018,9,5,16,15,691.0,91.0,4.4,19.9,394.0,66.07,51.9
2018,9,5,16,30,660.0,86.0,4.3,19.1,344.0,63.68,50.17
2018,9,5,16,45,616.5,79.5,4.2,18.35,293.0,59.98,47.2
2018,9,5,17,0,573.0,73.0,4.1,17.6,242.0,56.18,44.04
2018,9,5,17,15,508.5,65.0,3.95,17.0,192.5,50.94,39.42
2018,9,5,17,30,444.0,57.0,3.8,16.4,143.0,45.63,34.51
2018,9,5,17,45,347.0,45.5,3.7,15.8,100.0,37.05,26.46
2018,9,5,18,0,250.0,34.0,3.6,15.2,57.0,26.4,15.5
2018,9,5,18,15,140.0,19.5,3.45,14.95,31.0,15.23,0.0
2018,9,5,18,30,30.0,5.0,3.3,14.7,5.0,4.27,0.0
2018,9,5,18,45,15.0,2.5,3.2,14.4,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,6,5,45,72.5,9.0,1.9,12.3,12.5,38.59,0.0
2018,9,6,6,0,145.0,18.0,2.1,12.7,25.0,107.91,0.0
2018,9,6,6,15,252.0,28.5,2.1,13.25,59.0,202.35,154.81
2018,9,6,6,30,359.0,39.0,2.1,13.8,93.0,291.96,238.51
2018,9,6,6,45,294.0,44.5,2.15,14.4,100.5,275.23,228.75
2018,9,6,7,0,229.0,50.0,2.2,15.0,108.0,241.26,202.15
2018,9,6,7,15,273.0,66.5,2.15,15.6,151.0,305.88,256.32
2018,9,6,7,30,317.0,83.0,2.1,16.2,194.0,372.91,310.23
2018,9,6,7,45,203.0,122.0,2.05,16.85,197.0,319.84,263.49
2018,9,6,8,0,89.0,161.0,2.0,17.5,200.0,239.76,194.86
2018,9,6,8,15,253.5,156.5,2.0,18.3,286.5,417.07,338.44
2018,9,6,8,30,418.0,152.0,2.0,19.1,373.0,591.79,470.78
2018,9,6,8,45,538.5,148.5,2.05,19.85,459.5,722.25,563.17
2018,9,6,9,0,659.0,145.0,2.1,20.6,546.0,846.49,646.26
2018,9,6,9,15,770.5,119.0,2.2,21.3,618.5,929.86,699.17
2018,9,6,9,30,882.0,93.0,2.3,22.0,691.0,1007.8,747.51
2018,9,6,9,45,872.0,103.5,2.4,22.65,720.5,1015.94,749.69
2018,9,6,10,0,862.0,114.0,2.5,23.3,750.0,1019.63,749.83
2018,9,6,10,15,869.5,115.5,2.6,23.8,778.0,1027.01,752.98
2018,9,6,10,30,877.0,117.0,2.7,24.3,806.0,1030.5,753.69
2018,9,6,10,45,895.5,112.0,2.85,24.8,831.5,1034.16,755.13
2018,9,6,11,0,914.0,107.0,3.0,25.3,857.0,1033.68,753.98
2018,9,6,11,15,917.5,107.0,3.05,25.6,870.5,1019.52,743.8
2018,9,6,11,30,921.0,107.0,3.1,25.9,884.0,1001.42,731.29
2018,9,6,11,45,923.0,107.0,3.1,26.25,890.0,978.03,714.91
2018,9,6,12,0,925.0,107.0,3.1,26.6,896.0,950.9,696.21
2018,9,6,12,15,928.0,105.0,3.15,26.75,894.5,919.04,675.34
2018,9,6,12,30,931.0,103.0,3.2,26.9,893.0,883.65,652.06
2018,9,6,12,45,933.0,100.5,3.2,27.05,884.0,843.57,625.22
2018,9,6,13,0,935.0,98.0,3.2,27.2,875.0,800.3,596.08
2018,9,6,13,15,931.5,97.0,3.2,27.2,857.0,751.5,562.57
2018,9,6,13,30,928.0,96.0,3.2,27.2,839.0,700.31,525.14
2018,9,6,13,45,923.0,94.0,3.25,27.2,813.0,645.16,484.04
2018,9,6,14,0,918.0,92.0,3.3,27.2,787.0,588.24,440.34
2018,9,6,14,15,910.0,90.5,3.3,27.05,754.5,528.76,393.38
2018,9,6,14,30,902.0,89.0,3.3,26.9,722.0,468.32,344.08
2018,9,6,14,45,890.5,87.5,3.3,26.7,683.5,405.9,291.8
2018,9,6,15,0,879.0,86.0,3.3,26.5,645.0,343.45,238.21
2018,9,6,15,15,863.5,83.0,3.3,26.5,600.5,279.12,182.82
2018,9,6,15,30,848.0,80.0,3.3,26.5,556.0,215.84,130.03
2018,9,6,15,45,827.5,77.5,3.2,25.85,508.0,147.45,79.44
2018,9,6,16,0,807.0,75.0,3.1,25.2,460.0,86.96,48.32
2018,9,6,16,15,779.5,71.0,3.05,24.65,408.5,58.23,44.23
2018,9,6,16,30,752.0,67.0,3.0,24.1,357.0,55.75,42.37
2018,9,6,16,45,711.5,63.0,2.9,23.55,305.0,53.08,40.27
2018,9,6,17,0,671.0,59.0,2.8,23.0,253.0,50.42,38.09
2018,9,6,17,15,609.0,52.5,2.6,22.05,201.5,41.75,30.62
2018,9,6,17,30,547.0,46.0,2.4,21.1,150.0,37.13,26.47
2018,9,6,17,45,445.5,38.0,2.15,20.15,105.0,31.06,20.8
2018,9,6,18,0,344.0,30.0,1.9,19.2,60.0,25.05,13.61
2018,9,6,18,15,197.0,18.0,1.9,18.6,32.5,15.36,0.0
2018,9,6,18,30,50.0,6.0,1.9,18.0,5.0,0.0,0.0
2018,9,6,18,45,25.0,3.0,1.85,17.4,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,5,45,103.5,10.0,1.65,12.9,15.0,52.84,0.0
2018,9,7,6,0,207.0,20.0,1.8,13.4,30.0,140.28,0.0
2018,9,7,6,15,347.5,30.0,1.85,14.05,71.0,256.22,193.89
2018,9,7,6,30,488.0,40.0,1.9,14.7,112.0,370.68,299.92
2018,9,7,6,45,564.5,46.0,1.9,15.3,162.0,453.08,371.1
2018,9,7,7,0,641.0,52.0,1.9,15.9,212.0,537.02,439.63
2018,9,7,7,15,689.5,57.0,1.85,16.8,265.0,609.59,493.62
2018,9,7,7,30,738.0,62.0,1.8,17.7,318.0,684.08,546.1
2018,9,7,7,45,771.5,65.5,1.7,18.6,370.5,745.63,586.18
2018,9,7,8,0,805.0,69.0,1.6,19.5,423.0,806.87,624.16
2018,9,7,8,15,829.0,72.0,1.65,20.4,473.5,858.16,655.32
2018,9,7,8,30,853.0,75.0,1.7,21.3,524.0,897.74,677.85
2018,9,7,8,45,871.0,77.0,1.7,22.15,570.5,937.66,699.77
2018,9,7,9,0,889.0,79.0,1.7,23.0,617.0,974.85,719.43
2018,9,7,9,15,900.5,81.0,1.75,23.9,658.0,1002.55,733.22
2018,9,7,9,30,912.0,83.0,1.8,24.8,699.0,1026.72,744.76
2018,9,7,9,45,919.5,85.5,1.8,25.65,734.0,1043.71,751.21
2018,9,7,10,0,927.0,88.0,1.8,26.5,769.0,1056.73,755.29
2018,9,7,10,15,934.5,89.0,1.9,27.2,798.0,1063.93,757.76
2018,9,7,10,30,942.0,90.0,2.0,27.9,827.0,1066.99,757.82
2018,9,7,10,45,948.0,90.5,2.05,28.55,849.0,1063.76,753.64
2018,9,7,11,0,954.0,91.0,2.1,29.2,871.0,1056.33,747.06
2018,9,7,11,15,958.0,91.5,2.15,29.7,885.5,1042.7,737.27
2018,9,7,11,30,962.0,92.0,2.2,30.2,900.0,1024.94,725.08
2018,9,7,11,45,964.0,92.0,2.3,30.7,906.0,1000.68,709.49
2018,9,7,12,0,966.0,92.0,2.4,31.2,912.0,972.53,691.46
2018,9,7,12,15,965.0,92.5,2.5,31.5,909.5,938.48,670.17
2018,9,7,12,30,964.0,93.0,2.6,31.8,907.0,900.95,646.51
2018,9,7,12,45,961.5,92.5,2.7,32.1,896.0,857.95,619.08
2018,9,7,13,0,959.0,92.0,2.8,32.4,885.0,811.98,589.39
2018,9,7,13,15,955.5,91.0,2.9,32.3,866.5,762.06,557.12
2018,9,7,13,30,952.0,90.0,3.0,32.2,848.0,709.68,520.51
2018,9,7,13,45,946.0,89.0,3.15,32.15,822.0,653.56,480.14
2018,9,7,14,0,940.0,88.0,3.3,32.1,796.0,595.7,437.02
2018,9,7,14,15,932.0,86.5,3.35,31.8,763.0,534.94,390.36
2018,9,7,14,30,924.0,85.0,3.4,31.5,730.0,473.19,341.2
2018,9,7,14,45,912.5,83.5,3.5,31.15,690.5,409.43,288.99
2018,9,7,15,0,901.0,82.0,3.6,30.8,651.0,345.62,235.31
2018,9,7,15,15,886.0,79.0,3.6,30.8,606.0,280.02,179.63
2018,9,7,15,30,871.0,76.0,3.6,30.8,561.0,215.4,126.57
2018,9,7,15,45,850.5,73.5,3.7,29.75,512.0,151.8,80.94
2018,9,7,16,0,830.0,71.0,3.8,28.7,463.0,83.56,45.19
2018,9,7,16,15,802.0,67.5,3.7,27.85,411.0,55.99,41.75
2018,9,7,16,30,774.0,64.0,3.6,27.0,359.0,53.76,40.16
2018,9,7,16,45,733.5,60.0,3.55,26.15,306.0,50.97,38.03
2018,9,7,17,0,693.0,56.0,3.5,25.3,253.0,48.18,35.79
2018,9,7,17,15,630.5,50.0,3.35,24.2,201.0,43.53,31.84
2018,9,7,17,30,568.0,44.0,3.2,23.1,149.0,35.7,24.95
2018,9,7,17,45,464.5,36.0,3.0,22.0,103.5,29.54,19.24
2018,9,7,18,0,361.0,28.0,2.8,20.9,58.0,23.42,11.54
2018,9,7,18,15,207.0,17.0,2.8,20.15,31.5,14.51,0.0
2018,9,7,18,30,53.0,6.0,2.8,19.4,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,2.8,18.65,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.45,13.85,14.5,8.11,0.0
2018,9,8,6,0,220.0,19.0,2.7,14.3,29.0,145.24,0.0
2018,9,8,6,15,362.5,27.5,2.75,14.9,69.5,262.49,196.52
2018,9,8,6,30,505.0,36.0,2.8,15.5,110.0,376.84,305.02
2018,9,8,6,45,578.5,42.5,2.85,16.15,159.5,453.69,372.8
2018,9,8,7,0,652.0,49.0,2.9,16.8,209.0,542.17,445.43
2018,9,8,7,15,698.0,53.5,2.9,17.55,261.5,612.61,499.12
2018,9,8,7,30,744.0,58.0,2.9,18.3,314.0,684.77,551.51
2018,9,8,7,45,775.0,61.5,2.85,19.05,365.5,744.39,592.1
2018,9,8,8,0,806.0,65.0,2.8,19.8,417.0,803.54,630.79
2018,9,8,8,15,828.0,68.0,2.85,20.6,466.5,843.63,655.22
2018,9,8,8,30,850.0,71.0,2.9,21.4,516.0,890.78,684.14
2018,9,8,8,45,866.0,73.5,2.9,22.15,562.0,929.37,706.24
2018,9,8,9,0,882.0,76.0,2.9,22.9,608.0,965.13,726.11
2018,9,8,9,15,892.0,79.5,2.95,23.6,648.5,993.06,741.06
2018,9,8,9,30,902.0,83.0,3.0,24.3,689.0,1017.39,753.6
2018,9,8,9,45,907.0,87.0,3.0,25.0,723.5,1033.47,760.31
2018,9,8,10,0,912.0,91.0,3.0,25.7,758.0,1045.52,764.53
2018,9,8,10,15,919.0,92.5,3.05,26.3,786.5,1052.63,766.45
2018,9,8,10,30,926.0,94.0,3.1,26.9,815.0,1055.66,765.93
2018,9,8,10,45,930.5,95.0,3.15,27.5,836.0,1051.45,760.95
2018,9,8,11,0,935.0,96.0,3.2,28.1,857.0,1043.11,753.55
2018,9,8,11,15,938.0,97.5,3.25,28.55,871.5,1029.71,743.53
2018,9,8,11,30,941.0,99.0,3.3,29.0,886.0,1012.24,731.07
2018,9,8,11,45,942.0,99.0,3.35,29.45,891.0,987.35,713.94
2018,9,8,12,0,943.0,99.0,3.4,29.9,896.0,958.71,694.49
2018,9,8,12,15,945.5,97.5,3.5,30.15,894.5,926.22,673.41
2018,9,8,12,30,948.0,96.0,3.6,30.4,893.0,890.16,649.87
2018,9,8,12,45,949.5,93.5,3.65,30.7,883.5,848.88,622.33
2018,9,8,13,0,951.0,91.0,3.7,31.0,874.0,804.39,592.47
2018,9,8,13,15,947.0,90.0,3.8,30.95,855.0,754.41,559.09
2018,9,8,13,30,943.0,89.0,3.9,30.9,836.0,702.05,521.48
2018,9,8,13,45,937.0,88.0,4.0,30.85,810.0,646.33,480.31
2018,9,8,14,0,931.0,87.0,4.1,30.8,784.0,588.89,436.54
2018,9,8,14,15,923.0,85.0,4.2,30.55,751.0,528.15,389.17
2018,9,8,14,30,915.0,83.0,4.3,30.3,718.0,466.45,339.35
2018,9,8,14,45,904.5,81.5,4.35,30.05,679.5,403.57,286.93
2018,9,8,15,0,894.0,80.0,4.4,29.8,641.0,340.55,233.12
2018,9,8,15,15,878.5,78.0,4.4,29.8,596.5,276.05,177.86
2018,9,8,15,30,863.0,76.0,4.4,29.8,552.0,212.57,125.41
2018,9,8,15,45,844.0,73.0,4.45,28.9,504.0,149.24,79.8
2018,9,8,16,0,825.0,70.0,4.5,28.0,456.0,81.15,44.31
2018,9,8,16,15,796.0,67.5,4.45,27.2,404.5,55.99,41.89
2018,9,8,16,30,767.0,65.0,4.4,26.4,353.0,54.54,40.95
2018,9,8,16,45,726.5,60.0,4.35,25.55,300.0,50.99,38.14
2018,9,8,17,0,686.0,55.0,4.3,24.7,247.0,47.38,35.18
2018,9,8,17,15,608.0,50.5,4.1,23.6,194.0,40.35,29.16
2018,9,8,17,30,530.0,46.0,3.9,22.5,141.0,37.26,26.31
2018,9,8,17,45,410.5,37.0,3.7,21.4,96.0,30.32,19.84
2018,9,8,18,0,291.0,28.0,3.5,20.3,51.0,23.42,10.59
2018,9,8,18,15,158.0,16.0,3.45,19.55,27.0,13.66,0.0
2018,9,8,18,30,25.0,4.0,3.4,18.8,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.35,18.05,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.8,13.05,13.5,8.11,0.0
2018,9,9,6,0,191.0,19.0,1.9,13.5,27.0,108.91,0.0
2018,9,9,6,15,334.5,29.5,2.0,14.15,67.5,250.13,185.03
2018,9,9,6,30,478.0,40.0,2.1,14.8,108.0,366.57,296.14
2018,9,9,6,45,557.5,47.0,2.2,15.45,158.5,451.98,370.42
2018,9,9,7,0,637.0,54.0,2.3,16.1,209.0,543.86,445.93
