Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,1.7,11.05,2.0,0.0,0.0
2018,10,29,6,30,28.0,4.0,1.8,11.5,4.0,0.0,0.0
2018,10,29,6,45,62.0,18.0,1.85,12.0,22.0,56.42,0.0
2018,10,29,7,0,96.0,32.0,1.9,12.5,40.0,138.11,98.24
2018,10,29,7,15,139.0,47.0,2.15,13.05,67.5,190.16,154.67
2018,10,29,7,30,182.0,62.0,2.4,13.6,95.0,245.52,204.53
2018,10,29,7,45,209.0,79.5,2.65,14.15,127.5,294.74,247.27
2018,10,29,8,0,236.0,97.0,2.9,14.7,160.0,344.72,289.29
2018,10,29,8,15,269.5,112.0,3.1,15.05,196.0,397.28,332.53
2018,10,29,8,30,303.0,127.0,3.3,15.4,232.0,450.62,375.24
2018,10,29,8,45,193.5,148.5,3.5,15.75,218.5,359.73,298.63
2018,10,29,9,0,84.0,170.0,3.7,16.1,205.0,263.27,216.33
2018,10,29,9,15,74.0,184.0,3.8,16.3,217.0,267.5,218.92
2018,10,29,9,30,64.0,198.0,3.9,16.5,229.0,271.32,220.9
2018,10,29,9,45,81.0,216.5,4.05,16.75,258.5,306.94,249.42
2018,10,29,10,0,98.0,235.0,4.2,17.0,288.0,342.13,277.23
2018,10,29,10,15,155.5,246.0,4.2,17.15,334.0,427.44,345.31
2018,10,29,10,30,213.0,257.0,4.2,17.3,380.0,490.55,394.82
2018,10,29,10,45,265.0,258.0,4.25,17.45,415.5,554.86,444.28
2018,10,29,11,0,317.0,259.0,4.3,17.6,451.0,595.7,475.6
2018,10,29,11,15,383.0,244.0,4.25,17.75,479.5,627.97,500.58
2018,10,29,11,30,449.0,229.0,4.2,17.9,508.0,675.29,536.07
2018,10,29,11,45,555.0,194.5,4.2,18.05,540.5,712.63,565.34
2018,10,29,12,0,661.0,160.0,4.2,18.2,573.0,750.15,594.03
2018,10,29,12,15,699.5,146.0,4.2,18.45,579.0,738.15,584.55
2018,10,29,12,30,738.0,132.0,4.2,18.7,585.0,720.81,571.21
2018,10,29,12,45,818.5,106.0,4.2,18.95,598.0,713.19,565.42
2018,10,29,13,0,899.0,80.0,4.2,19.2,611.0,694.73,550.9
2018,10,29,13,15,894.5,78.0,4.15,19.55,590.5,644.56,510.48
2018,10,29,13,30,890.0,76.0,4.1,19.9,570.0,592.45,467.86
2018,10,29,13,45,882.5,73.5,4.1,20.25,542.0,536.58,421.37
2018,10,29,14,0,875.0,71.0,4.1,20.6,514.0,479.56,372.7
2018,10,29,14,15,860.0,68.5,4.0,20.65,479.0,418.62,319.95
2018,10,29,14,30,845.0,66.0,3.9,20.7,444.0,357.9,266.07
2018,10,29,14,45,824.0,63.0,3.8,20.75,404.0,293.95,208.94
2018,10,29,15,0,803.0,60.0,3.7,20.8,364.0,232.46,154.02
2018,10,29,15,15,770.5,57.0,3.7,20.8,320.0,171.03,102.14
2018,10,29,15,30,738.0,54.0,3.7,20.8,276.0,113.18,59.63
2018,10,29,15,45,690.0,50.0,3.2,20.35,230.0,57.91,32.85
2018,10,29,16,0,642.0,46.0,2.7,19.9,184.0,40.47,29.69
2018,10,29,16,15,563.0,40.0,2.4,18.85,139.0,35.51,25.16
2018,10,29,16,30,484.0,34.0,2.1,17.8,94.0,28.09,18.22
2018,10,29,16,45,326.5,25.0,1.8,16.8,57.5,20.78,8.87
2018,10,29,17,0,169.0,16.0,1.5,15.8,21.0,13.66,0.0
2018,10,29,17,15,84.5,8.0,1.55,15.4,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,30,6,15,35.5,3.5,2.4,10.4,3.0,0.0,0.0
2018,10,30,6,30,71.0,7.0,2.5,10.8,6.0,0.0,0.0
2018,10,30,6,45,250.0,17.0,2.6,11.2,34.0,179.87,0.0
2018,10,30,7,0,429.0,27.0,2.7,11.6,62.0,367.34,259.78
2018,10,30,7,15,531.0,33.0,3.05,12.35,106.0,474.99,385.44
2018,10,30,7,30,633.0,39.0,3.4,13.1,150.0,584.32,479.51
2018,10,30,7,45,691.5,43.5,3.75,13.85,197.5,660.82,542.94
2018,10,30,8,0,750.0,48.0,4.1,14.6,245.0,738.49,604.16
2018,10,30,8,15,787.0,51.0,4.25,15.25,291.0,795.66,646.76
2018,10,30,8,30,824.0,54.0,4.4,15.9,337.0,842.03,679.94
2018,10,30,8,45,847.5,56.5,4.55,16.55,379.5,882.68,707.9
2018,10,30,9,0,871.0,59.0,4.7,17.2,422.0,920.95,733.44
2018,10,30,9,15,887.0,61.0,4.7,17.8,459.0,948.49,749.77
2018,10,30,9,30,903.0,63.0,4.7,18.4,496.0,972.73,763.55
2018,10,30,9,45,914.5,64.5,4.7,19.05,527.5,988.33,770.95
2018,10,30,10,0,926.0,66.0,4.7,19.7,559.0,1000.15,775.78
2018,10,30,10,15,935.0,67.0,4.75,20.2,584.0,1004.94,776.7
2018,10,30,10,30,944.0,68.0,4.8,20.7,609.0,1005.69,775.03
2018,10,30,10,45,948.5,68.5,4.85,21.2,625.5,997.39,767.26
2018,10,30,11,0,953.0,69.0,4.9,21.7,642.0,985.08,756.93
2018,10,30,11,15,956.0,69.0,4.9,22.05,651.5,966.76,742.68
2018,10,30,11,30,959.0,69.0,4.9,22.4,661.0,944.53,725.9
2018,10,30,11,45,961.0,69.0,4.95,22.75,663.5,917.61,706.34
2018,10,30,12,0,963.0,69.0,5.0,23.1,666.0,886.99,684.25
2018,10,30,12,15,961.0,69.5,5.0,23.3,660.0,850.17,657.87
2018,10,30,12,30,959.0,70.0,5.0,23.5,654.0,810.18,629.2
2018,10,30,12,45,953.0,70.5,5.05,23.7,640.0,764.32,596.42
2018,10,30,13,0,947.0,71.0,5.1,23.9,626.0,716.01,560.5
2018,10,30,13,15,940.0,70.0,5.05,23.95,604.0,663.24,519.1
2018,10,30,13,30,933.0,69.0,5.0,24.0,582.0,608.63,475.31
2018,10,30,13,45,922.5,67.5,5.0,24.05,553.0,550.13,427.51
2018,10,30,14,0,912.0,66.0,5.0,24.1,524.0,490.68,377.57
2018,10,30,14,15,874.5,66.5,4.95,24.0,481.0,421.69,319.26
2018,10,30,14,30,837.0,67.0,4.9,23.9,438.0,354.58,261.28
2018,10,30,14,45,805.5,64.5,4.8,23.85,395.0,289.57,204.1
2018,10,30,15,0,774.0,62.0,4.7,23.8,352.0,227.44,149.63
2018,10,30,15,15,678.5,66.5,4.7,23.8,298.0,161.96,97.71
2018,10,30,15,30,583.0,71.0,4.7,23.8,244.0,109.95,62.37
2018,10,30,15,45,515.5,64.5,4.0,22.85,198.5,61.45,38.05
2018,10,30,16,0,448.0,58.0,3.3,21.9,153.0,45.89,34.06
2018,10,30,16,15,446.0,46.5,2.9,20.65,120.5,37.6,26.69
2018,10,30,16,30,444.0,35.0,2.5,19.4,88.0,28.9,18.66
2018,10,30,16,45,297.5,25.0,2.15,18.15,53.5,20.82,7.9
2018,10,30,17,0,151.0,15.0,1.8,16.9,19.0,12.8,0.0
2018,10,30,17,15,75.5,7.5,1.85,16.45,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,6,15,20.5,2.5,1.3,10.8,2.0,0.0,0.0
2018,10,31,6,30,41.0,5.0,1.2,11.2,4.0,0.0,0.0
2018,10,31,6,45,104.5,16.5,1.15,11.55,22.5,83.12,0.0
2018,10,31,7,0,168.0,28.0,1.1,11.9,41.0,194.99,130.76
2018,10,31,7,15,208.0,43.5,1.3,12.75,71.0,254.24,205.71
2018,10,31,7,30,248.0,59.0,1.5,13.6,101.0,311.62,257.51
2018,10,31,7,45,292.0,72.5,1.7,14.5,137.0,371.84,308.88
2018,10,31,8,0,336.0,86.0,1.9,15.4,173.0,434.26,359.94
2018,10,31,8,15,485.5,81.5,1.95,15.95,233.0,574.67,469.93
2018,10,31,8,30,635.0,77.0,2.0,16.5,293.0,716.3,574.18
2018,10,31,8,45,714.0,72.0,2.1,17.05,343.5,788.56,624.11
2018,10,31,9,0,793.0,67.0,2.2,17.6,394.0,867.56,677.92
2018,10,31,9,15,830.0,66.0,2.3,18.2,435.5,910.17,704.81
2018,10,31,9,30,867.0,65.0,2.4,18.8,477.0,939.33,722.36
2018,10,31,9,45,872.5,69.5,2.5,19.35,507.0,952.91,729.38
2018,10,31,10,0,878.0,74.0,2.6,19.9,537.0,962.68,734.0
2018,10,31,10,15,880.0,77.0,2.75,20.4,559.0,963.24,733.07
2018,10,31,10,30,882.0,80.0,2.9,20.9,581.0,960.0,729.73
2018,10,31,10,45,893.5,79.5,3.0,21.4,600.0,957.62,726.73
2018,10,31,11,0,905.0,79.0,3.1,21.9,619.0,951.29,721.16
2018,10,31,11,15,898.5,82.0,3.2,22.3,625.0,928.71,704.93
2018,10,31,11,30,892.0,85.0,3.3,22.7,631.0,902.74,686.56
2018,10,31,11,45,904.5,81.0,3.4,23.1,636.0,881.81,671.73
2018,10,31,12,0,917.0,77.0,3.5,23.5,641.0,856.87,654.12
2018,10,31,12,15,871.5,89.5,3.5,23.75,621.5,800.5,614.31
2018,10,31,12,30,826.0,102.0,3.5,24.0,602.0,750.33,578.78
2018,10,31,12,45,759.5,119.0,3.5,24.25,570.5,685.2,530.66
2018,10,31,13,0,693.0,136.0,3.5,24.5,539.0,619.95,480.83
2018,10,31,13,15,714.5,123.0,3.45,24.65,525.5,582.31,451.79
2018,10,31,13,30,736.0,110.0,3.4,24.8,512.0,540.86,418.88
2018,10,31,13,45,664.0,122.5,3.4,25.0,471.0,472.69,364.68
2018,10,31,14,0,592.0,135.0,3.4,25.2,430.0,409.8,313.92
2018,10,31,14,15,474.5,149.5,3.4,25.2,375.5,332.46,252.47
2018,10,31,14,30,357.0,164.0,3.4,25.2,321.0,267.13,200.72
2018,10,31,14,45,364.5,145.5,3.35,25.2,293.0,231.13,169.5
2018,10,31,15,0,372.0,127.0,3.3,25.2,265.0,189.86,133.86
2018,10,31,15,15,449.5,101.0,3.3,25.2,247.0,152.69,99.37
2018,10,31,15,30,527.0,75.0,3.3,25.2,229.0,108.07,62.62
2018,10,31,15,45,452.5,69.0,2.55,24.35,185.0,63.46,40.41
2018,10,31,16,0,378.0,63.0,1.8,23.5,141.0,47.68,35.33
2018,10,31,16,15,317.5,51.0,1.65,22.5,105.0,38.97,27.6
2018,10,31,16,30,257.0,39.0,1.5,21.5,69.0,30.09,19.36
2018,10,31,16,45,169.5,25.5,1.35,20.55,41.5,19.82,6.03
2018,10,31,17,0,82.0,12.0,1.2,19.6,14.0,10.24,0.0
2018,10,31,17,15,41.0,6.0,1.2,19.35,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,6,15,15.0,2.0,1.25,12.4,1.5,0.0,0.0
2018,11,1,6,30,30.0,4.0,1.3,12.8,3.0,0.0,0.0
2018,11,1,6,45,50.5,13.5,1.35,13.2,15.5,44.84,0.0
2018,11,1,7,0,71.0,23.0,1.4,13.6,28.0,98.38,59.82
2018,11,1,7,15,47.0,40.0,1.55,14.3,44.5,95.55,73.94
2018,11,1,7,30,23.0,57.0,1.7,15.0,61.0,84.43,65.93
2018,11,1,7,45,57.5,75.0,1.85,15.7,88.5,133.15,108.55
2018,11,1,8,0,92.0,93.0,2.0,16.4,116.0,199.39,164.75
2018,11,1,8,15,211.5,106.0,1.95,17.1,173.0,338.0,280.22
2018,11,1,8,30,331.0,119.0,1.9,17.8,230.0,465.05,381.32
2018,11,1,8,45,332.0,136.0,1.85,18.55,259.5,491.87,399.05
2018,11,1,9,0,333.0,153.0,1.8,19.3,289.0,517.07,415.58
2018,11,1,9,15,397.5,155.0,1.95,20.1,332.0,603.97,479.66
2018,11,1,9,30,462.0,157.0,2.1,20.9,375.0,669.6,526.48
2018,11,1,9,45,510.0,156.5,2.2,21.7,411.5,714.87,557.13
2018,11,1,10,0,558.0,156.0,2.3,22.5,448.0,758.11,585.41
2018,11,1,10,15,687.5,125.0,2.45,23.1,501.5,852.2,649.43
2018,11,1,10,30,817.0,94.0,2.6,23.7,555.0,924.57,696.72
2018,11,1,10,45,860.0,83.5,2.7,24.3,581.5,929.52,697.79
2018,11,1,11,0,903.0,73.0,2.8,24.9,608.0,940.67,703.79
2018,11,1,11,15,909.5,72.5,2.9,25.35,618.5,925.89,692.82
2018,11,1,11,30,916.0,72.0,3.0,25.8,629.0,907.26,679.59
2018,11,1,11,45,872.0,86.5,3.05,26.25,618.0,859.03,645.96
2018,11,1,12,0,828.0,101.0,3.1,26.7,607.0,817.31,616.85
2018,11,1,12,15,806.0,107.0,3.15,27.0,595.5,774.14,586.9
2018,11,1,12,30,784.0,113.0,3.2,27.3,584.0,729.4,555.64
2018,11,1,12,45,826.0,98.5,3.2,27.55,584.5,707.66,539.96
2018,11,1,13,0,868.0,84.0,3.2,27.8,585.0,675.17,515.63
2018,11,1,13,15,873.0,79.5,3.15,27.95,567.5,629.84,480.84
2018,11,1,13,30,878.0,75.0,3.1,28.1,550.0,581.78,443.18
2018,11,1,13,45,857.5,75.5,3.05,28.25,519.5,523.12,396.61
2018,11,1,14,0,837.0,76.0,3.0,28.4,489.0,465.58,349.67
2018,11,1,14,15,827.0,71.5,2.95,28.35,455.5,406.16,300.26
2018,11,1,14,30,817.0,67.0,2.9,28.3,422.0,346.57,249.32
2018,11,1,14,45,767.0,67.0,2.8,28.3,376.0,280.15,193.22
2018,11,1,15,0,717.0,67.0,2.7,28.3,330.0,218.8,141.68
2018,11,1,15,15,637.0,68.5,2.7,28.3,280.5,156.74,93.3
2018,11,1,15,30,557.0,70.0,2.7,28.3,231.0,106.46,59.39
2018,11,1,15,45,499.0,63.0,1.95,27.0,188.5,59.63,36.3
2018,11,1,16,0,441.0,56.0,1.2,25.7,146.0,44.44,32.22
2018,11,1,16,15,364.0,47.0,1.2,24.9,108.0,37.89,26.34
2018,11,1,16,30,287.0,38.0,1.2,24.1,70.0,29.45,18.47
2018,11,1,16,45,186.5,24.5,1.2,23.3,41.5,19.1,4.14
2018,11,1,17,0,86.0,11.0,1.2,22.5,13.0,9.39,0.0
2018,11,1,17,15,43.0,5.5,1.2,22.05,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.65,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.6,15.2,2.0,0.0,0.0
2018,11,2,6,45,177.5,14.5,0.55,15.35,26.0,129.31,0.0
2018,11,2,7,0,330.0,26.0,0.5,15.5,50.0,301.96,175.54
2018,11,2,7,15,441.0,33.0,0.55,16.0,90.5,415.97,324.19
2018,11,2,7,30,552.0,40.0,0.6,16.5,131.0,519.21,410.2
2018,11,2,7,45,617.0,45.5,0.65,17.0,176.5,599.62,473.02
2018,11,2,8,0,682.0,51.0,0.7,17.5,222.0,681.68,533.65
2018,11,2,8,15,723.0,54.5,0.7,18.15,267.0,741.14,574.27
2018,11,2,8,30,764.0,58.0,0.7,18.8,312.0,799.76,612.44
2018,11,2,8,45,792.5,60.5,0.7,19.45,353.5,844.13,639.34
2018,11,2,9,0,821.0,63.0,0.7,20.1,395.0,886.26,663.96
2018,11,2,9,15,839.5,65.0,0.85,20.95,431.5,904.98,674.94
2018,11,2,9,30,858.0,67.0,1.0,21.8,468.0,930.94,690.76
2018,11,2,9,45,871.0,69.0,1.1,22.6,499.0,948.26,699.91
2018,11,2,10,0,884.0,71.0,1.2,23.4,530.0,961.97,706.82
2018,11,2,10,15,893.0,72.5,1.35,24.1,554.5,967.39,709.51
2018,11,2,10,30,902.0,74.0,1.5,24.8,579.0,968.95,709.81
2018,11,2,10,45,907.0,75.5,1.65,25.45,596.0,962.78,705.3
2018,11,2,11,0,912.0,77.0,1.8,26.1,613.0,952.72,698.34
2018,11,2,11,15,915.0,77.5,1.95,26.45,622.5,935.72,687.71
2018,11,2,11,30,918.0,78.0,2.1,26.8,632.0,914.98,674.61
2018,11,2,11,45,918.0,78.0,2.3,27.15,633.5,887.39,657.34
2018,11,2,12,0,918.0,78.0,2.5,27.5,635.0,856.4,637.57
2018,11,2,12,15,915.5,78.5,2.6,27.6,629.0,820.73,614.28
2018,11,2,12,30,913.0,79.0,2.7,27.7,623.0,782.07,588.76
2018,11,2,12,45,908.0,78.5,2.8,27.8,609.0,737.75,559.01
2018,11,2,13,0,903.0,78.0,2.9,27.9,595.0,691.06,525.68
2018,11,2,13,15,859.0,85.0,2.9,27.7,562.5,629.69,480.04
2018,11,2,13,30,815.0,92.0,2.9,27.5,530.0,565.54,431.48
2018,11,2,13,45,840.0,82.5,2.85,27.35,513.0,522.29,396.94
2018,11,2,14,0,865.0,73.0,2.8,27.2,496.0,473.76,356.85
2018,11,2,14,15,830.0,74.0,2.75,26.95,457.0,409.21,303.81
2018,11,2,14,30,795.0,75.0,2.7,26.7,418.0,346.25,250.83
2018,11,2,14,45,739.5,76.0,2.6,26.45,371.5,280.44,195.5
2018,11,2,15,0,684.0,77.0,2.5,26.2,325.0,217.87,143.3
2018,11,2,15,15,667.5,68.5,2.5,26.2,285.0,161.19,96.33
2018,11,2,15,30,651.0,60.0,2.5,26.2,245.0,106.37,56.31
2018,11,2,15,45,589.5,54.5,1.9,25.2,200.0,54.9,31.62
2018,11,2,16,0,528.0,49.0,1.3,24.2,155.0,39.25,27.99
2018,11,2,16,15,429.5,42.5,1.25,23.2,113.5,34.43,23.58
2018,11,2,16,30,331.0,36.0,1.2,22.2,72.0,29.75,18.74
2018,11,2,16,45,209.5,23.5,1.15,21.25,42.5,19.59,2.71
2018,11,2,17,0,88.0,11.0,1.1,20.3,13.0,9.39,0.0
2018,11,2,17,15,44.0,5.5,1.15,19.75,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.55,12.2,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.5,12.6,2.0,0.0,0.0
2018,11,3,6,45,207.5,13.5,1.45,13.0,26.0,148.04,0.0
2018,11,3,7,0,383.0,24.0,1.4,13.4,50.0,323.14,171.93
2018,11,3,7,15,493.0,30.0,1.7,14.45,91.5,440.91,347.79
2018,11,3,7,30,603.0,36.0,2.0,15.5,133.0,554.19,445.42
2018,11,3,7,45,665.0,40.5,2.25,16.55,179.0,631.88,508.57
2018,11,3,8,0,727.0,45.0,2.5,17.6,225.0,711.1,569.47
2018,11,3,8,15,765.0,48.5,2.7,18.35,270.0,768.78,612.02
2018,11,3,8,30,803.0,52.0,2.9,19.1,315.0,815.97,645.26
2018,11,3,8,45,829.0,54.0,3.1,19.8,356.5,857.44,673.37
2018,11,3,9,0,855.0,56.0,3.3,20.5,398.0,896.76,699.19
2018,11,3,9,15,873.0,58.5,3.35,21.25,435.5,926.55,716.67
2018,11,3,9,30,891.0,61.0,3.4,22.0,473.0,953.15,731.68
2018,11,3,9,45,903.0,62.5,3.5,22.7,504.0,969.07,739.69
2018,11,3,10,0,915.0,64.0,3.6,23.4,535.0,981.29,745.27
2018,11,3,10,15,924.0,65.5,3.7,24.1,560.0,986.74,746.33
2018,11,3,10,30,933.0,67.0,3.8,24.8,585.0,988.21,744.88
2018,11,3,10,45,938.0,67.5,3.85,25.45,602.0,980.54,737.26
2018,11,3,11,0,943.0,68.0,3.9,26.1,619.0,968.9,727.21
2018,11,3,11,15,937.5,71.0,4.0,26.55,626.0,946.87,711.16
2018,11,3,11,30,932.0,74.0,4.1,27.0,633.0,921.27,692.85
2018,11,3,11,45,921.0,78.0,4.15,27.5,631.5,888.73,669.48
2018,11,3,12,0,910.0,82.0,4.2,28.0,630.0,853.24,644.14
2018,11,3,12,15,913.0,81.0,4.2,28.25,626.0,820.45,621.12
2018,11,3,12,30,916.0,80.0,4.2,28.5,622.0,784.35,595.74
2018,11,3,12,45,787.5,112.5,4.2,28.7,571.0,693.23,530.05
2018,11,3,13,0,659.0,145.0,4.2,28.9,520.0,604.39,462.98
2018,11,3,13,15,520.0,175.0,4.15,28.95,464.0,505.76,388.11
2018,11,3,13,30,381.0,205.0,4.1,29.0,408.0,414.68,318.03
2018,11,3,13,45,319.5,203.0,4.0,29.0,367.0,356.85,273.06
2018,11,3,14,0,258.0,201.0,3.9,29.0,326.0,304.88,232.28
2018,11,3,14,15,435.5,151.5,3.8,28.85,345.0,318.12,239.08
2018,11,3,14,30,613.0,102.0,3.7,28.7,364.0,307.8,224.38
2018,11,3,14,45,439.0,119.0,3.6,28.55,297.5,229.37,163.78
2018,11,3,15,0,265.0,136.0,3.5,28.4,231.0,171.66,121.91
2018,11,3,15,15,147.5,106.5,3.5,28.4,158.0,109.52,76.58
2018,11,3,15,30,30.0,77.0,3.5,28.4,85.0,65.2,46.17
2018,11,3,15,45,22.0,60.0,2.6,26.65,65.5,49.15,34.23
2018,11,3,16,0,14.0,43.0,1.7,24.9,46.0,35.52,24.69
2018,11,3,16,15,47.5,37.5,1.65,23.6,43.5,30.29,20.0
2018,11,3,16,30,81.0,32.0,1.6,22.3,41.0,25.04,14.73
2018,11,3,16,45,48.5,19.0,1.55,21.0,23.5,15.08,0.0
2018,11,3,17,0,16.0,6.0,1.5,19.7,6.0,5.12,0.0
2018,11,3,17,15,8.0,3.0,1.45,19.25,3.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.15,11.1,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.1,11.3,2.0,0.0,0.0
2018,11,4,6,45,57.0,13.0,1.1,11.5,15.5,48.55,0.0
2018,11,4,7,0,88.0,23.0,1.1,11.7,29.0,110.05,47.89
2018,11,4,7,15,137.0,39.5,1.25,12.4,57.0,179.91,142.87
2018,11,4,7,30,186.0,56.0,1.4,13.1,85.0,242.44,200.11
2018,11,4,7,45,224.0,71.0,1.6,13.8,117.5,296.24,247.11
2018,11,4,8,0,262.0,86.0,1.8,14.5,150.0,352.05,294.14
2018,11,4,8,15,282.0,102.0,1.7,15.2,183.0,394.97,328.19
2018,11,4,8,30,302.0,118.0,1.6,15.9,216.0,437.72,360.73
2018,11,4,8,45,377.5,123.0,1.5,16.6,261.5,537.63,436.71
2018,11,4,9,0,453.0,128.0,1.4,17.3,307.0,618.78,495.27
2018,11,4,9,15,455.0,141.0,1.4,18.2,335.5,640.33,507.44
2018,11,4,9,30,457.0,154.0,1.4,19.1,364.0,659.63,518.14
2018,11,4,9,45,470.5,163.0,1.4,20.0,391.5,682.87,531.8
2018,11,4,10,0,484.0,172.0,1.4,20.9,419.0,703.87,543.6
2018,11,4,10,15,532.5,166.5,1.5,21.45,450.0,738.95,567.71
2018,11,4,10,30,581.0,161.0,1.6,22.0,481.0,779.69,594.62
2018,11,4,10,45,730.5,125.5,1.7,22.55,540.5,870.75,655.36
2018,11,4,11,0,880.0,90.0,1.8,23.1,600.0,946.46,703.93
2018,11,4,11,15,917.0,83.0,1.9,23.45,622.0,941.64,699.65
2018,11,4,11,30,954.0,76.0,2.0,23.8,644.0,941.82,699.7
2018,11,4,11,45,919.0,84.0,2.15,24.15,632.5,892.84,667.54
2018,11,4,12,0,884.0,92.0,2.3,24.5,621.0,842.07,634.11
2018,11,4,12,15,877.5,91.5,2.4,24.65,612.0,810.29,613.34
2018,11,4,12,30,871.0,91.0,2.5,24.8,603.0,768.07,584.93
2018,11,4,12,45,901.0,84.0,2.6,24.95,602.5,736.77,563.98
2018,11,4,13,0,931.0,77.0,2.7,25.1,602.0,706.6,541.96
2018,11,4,13,15,902.0,80.0,2.75,25.05,573.5,645.54,496.29
2018,11,4,13,30,873.0,83.0,2.8,25.0,545.0,587.5,451.71
2018,11,4,13,45,854.0,80.5,2.85,24.95,512.5,526.06,403.44
2018,11,4,14,0,835.0,78.0,2.9,24.9,480.0,464.81,353.79
2018,11,4,14,15,793.5,76.5,2.95,24.65,436.5,396.14,297.49
2018,11,4,14,30,752.0,75.0,3.0,24.4,393.0,330.9,242.56
2018,11,4,14,45,756.5,67.5,3.0,24.1,361.5,276.59,194.13
2018,11,4,15,0,761.0,60.0,3.0,23.8,330.0,220.98,144.4
2018,11,4,15,15,650.5,65.5,3.0,23.8,275.5,155.73,93.7
2018,11,4,15,30,540.0,71.0,3.0,23.8,221.0,105.62,60.61
2018,11,4,15,45,458.5,64.5,2.8,22.45,176.0,59.92,38.0
2018,11,4,16,0,377.0,58.0,2.6,21.1,131.0,44.18,32.55
2018,11,4,16,15,324.0,46.0,2.4,20.0,96.5,35.4,24.65
2018,11,4,16,30,271.0,34.0,2.2,18.9,62.0,28.0,17.23
2018,11,4,16,45,174.0,21.5,2.05,17.8,36.0,16.79,0.0
2018,11,4,17,0,77.0,9.0,1.9,16.7,10.0,7.68,0.0
2018,11,4,17,15,38.5,4.5,2.0,16.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,6,45,155.0,11.0,1.65,12.25,20.5,111.07,0.0
2018,11,5,7,0,310.0,22.0,1.7,12.7,41.0,277.46,100.0
2018,11,5,7,15,436.0,28.5,1.9,13.35,81.0,395.77,311.66
2018,11,5,7,30,562.0,35.0,2.1,14.0,121.0,519.39,420.62
2018,11,5,7,45,628.0,39.5,2.35,14.7,165.5,598.66,486.78
2018,11,5,8,0,694.0,44.0,2.6,15.4,210.0,679.83,551.11
2018,11,5,8,15,735.5,46.5,2.75,16.1,254.0,737.97,594.83
2018,11,5,8,30,777.0,49.0,2.9,16.8,298.0,785.82,629.16
2018,11,5,8,45,805.5,51.0,3.05,17.55,339.0,828.96,658.7
2018,11,5,9,0,834.0,53.0,3.2,18.3,380.0,870.16,685.97
2018,11,5,9,15,850.5,56.0,3.35,18.95,416.5,898.97,704.07
2018,11,5,9,30,867.0,59.0,3.5,19.6,453.0,924.63,719.76
2018,11,5,9,45,876.0,62.5,3.65,20.3,483.5,940.32,728.2
2018,11,5,10,0,885.0,66.0,3.8,21.0,514.0,952.3,734.12
2018,11,5,10,15,895.5,67.0,3.9,21.55,539.0,958.57,736.28
2018,11,5,10,30,906.0,68.0,4.0,22.1,564.0,961.0,735.94
2018,11,5,10,45,913.0,69.0,4.05,22.7,581.5,956.18,730.34
2018,11,5,11,0,920.0,70.0,4.1,23.3,599.0,947.44,722.26
2018,11,5,11,15,924.0,70.0,4.1,23.6,608.5,930.77,709.48
2018,11,5,11,30,928.0,70.0,4.1,23.9,618.0,910.33,694.29
2018,11,5,11,45,929.5,70.0,4.1,24.25,620.5,884.02,675.04
2018,11,5,12,0,931.0,70.0,4.1,24.6,623.0,854.19,653.46
2018,11,5,12,15,929.5,70.0,4.15,24.75,617.0,818.59,628.59
2018,11,5,12,30,928.0,70.0,4.2,24.9,611.0,779.93,601.48
2018,11,5,12,45,924.0,69.5,4.2,25.05,597.5,736.05,570.29
2018,11,5,13,0,920.0,69.0,4.2,25.2,584.0,689.69,535.69
2018,11,5,13,15,913.0,68.0,4.15,25.15,563.0,638.67,496.23
2018,11,5,13,30,906.0,67.0,4.1,25.1,542.0,585.9,454.43
2018,11,5,13,45,895.5,66.0,4.05,25.1,514.5,529.85,408.87
2018,11,5,14,0,885.0,65.0,4.0,25.1,487.0,472.9,361.28
2018,11,5,14,15,868.5,63.0,3.95,24.95,452.5,411.95,309.48
2018,11,5,14,30,852.0,61.0,3.9,24.8,418.0,351.35,256.61
2018,11,5,14,45,829.0,59.0,3.8,24.65,379.0,289.59,202.1
2018,11,5,15,0,806.0,57.0,3.7,24.5,340.0,227.61,147.74
2018,11,5,15,15,771.0,54.0,3.7,24.5,296.0,166.27,96.85
2018,11,5,15,30,736.0,51.0,3.7,24.5,252.0,108.78,55.61
2018,11,5,15,45,682.0,46.5,2.9,23.25,206.5,53.67,29.86
2018,11,5,16,0,628.0,42.0,2.1,22.0,161.0,37.31,26.51
2018,11,5,16,15,531.0,36.5,1.95,20.7,117.5,32.69,22.22
2018,11,5,16,30,434.0,31.0,1.8,19.4,74.0,25.88,15.27
2018,11,5,16,45,269.5,20.5,1.65,18.15,42.5,17.22,0.0
2018,11,5,17,0,105.0,10.0,1.5,16.9,11.0,8.54,0.0
2018,11,5,17,15,52.5,5.0,1.5,16.4,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.35,9.4,20.5,112.34,0.0
2018,11,6,7,0,313.0,23.0,1.3,9.7,41.0,277.42,65.53
2018,11,6,7,15,445.5,30.5,1.5,10.65,82.5,414.78,325.76
2018,11,6,7,30,578.0,38.0,1.7,11.6,124.0,533.8,432.97
2018,11,6,7,45,645.5,43.0,1.95,12.55,170.0,616.34,501.7
2018,11,6,8,0,713.0,48.0,2.2,13.5,216.0,700.3,567.84
2018,11,6,8,15,755.5,51.5,2.4,14.1,261.5,761.55,614.44
2018,11,6,8,30,798.0,55.0,2.6,14.7,307.0,821.93,658.53
2018,11,6,8,45,826.0,57.5,2.75,15.3,349.0,866.24,689.12
2018,11,6,9,0,854.0,60.0,2.9,15.9,391.0,898.06,709.99
2018,11,6,9,15,872.0,62.5,2.95,16.5,428.5,927.54,728.05
2018,11,6,9,30,890.0,65.0,3.0,17.1,466.0,953.87,743.57
2018,11,6,9,45,902.0,67.0,3.0,17.7,497.0,970.28,751.64
2018,11,6,10,0,914.0,69.0,3.0,18.3,528.0,983.0,757.23
2018,11,6,10,15,923.5,70.0,3.0,18.9,553.0,988.12,757.7
2018,11,6,10,30,933.0,71.0,3.0,19.5,578.0,989.3,755.69
2018,11,6,10,45,939.5,72.0,3.0,20.1,595.5,983.63,749.23
2018,11,6,11,0,946.0,73.0,3.0,20.7,613.0,973.94,740.29
2018,11,6,11,15,949.5,73.0,3.0,21.2,622.5,956.27,726.43
2018,11,6,11,30,953.0,73.0,3.0,21.7,632.0,934.75,710.18
2018,11,6,11,45,953.0,72.5,3.05,22.25,633.0,905.84,689.27
2018,11,6,12,0,953.0,72.0,3.1,22.8,634.0,873.44,666.06
2018,11,6,12,15,948.0,73.0,3.15,23.15,627.0,835.5,639.51
2018,11,6,12,30,943.0,74.0,3.2,23.5,620.0,794.65,610.84
2018,11,6,12,45,935.0,74.5,3.25,23.85,605.0,748.42,578.17
2018,11,6,13,0,927.0,75.0,3.3,24.2,590.0,699.98,541.99
2018,11,6,13,15,918.5,74.0,3.25,24.35,568.5,647.66,501.51
2018,11,6,13,30,910.0,73.0,3.2,24.5,547.0,593.73,458.83
2018,11,6,13,45,898.5,71.0,3.2,24.65,518.0,535.87,412.2
2018,11,6,14,0,887.0,69.0,3.2,24.8,489.0,477.26,363.59
2018,11,6,14,15,870.5,67.0,3.1,24.75,454.0,416.18,311.8
2018,11,6,14,30,854.0,65.0,3.0,24.7,419.0,354.89,258.53
2018,11,6,14,45,830.5,62.0,2.9,24.65,379.0,291.25,202.79
2018,11,6,15,0,807.0,59.0,2.8,24.6,339.0,229.48,148.8
2018,11,6,15,15,770.5,56.0,2.8,24.6,295.0,167.88,97.99
2018,11,6,15,30,734.0,53.0,2.8,24.6,251.0,110.34,56.89
2018,11,6,15,45,680.0,48.5,2.0,22.95,205.5,55.41,31.36
2018,11,6,16,0,626.0,44.0,1.2,21.3,160.0,39.17,28.17
2018,11,6,16,15,533.0,37.5,1.25,20.45,116.5,33.72,23.08
2018,11,6,16,30,440.0,31.0,1.3,19.6,73.0,25.99,15.1
2018,11,6,16,45,272.0,20.0,1.3,18.8,41.5,16.85,0.0
2018,11,6,17,0,104.0,9.0,1.3,18.0,10.0,7.68,0.0
2018,11,6,17,15,52.0,4.5,1.35,17.55,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,7,6,45,151.0,10.5,0.65,11.65,19.0,107.72,0.0
2018,11,7,7,0,302.0,21.0,0.7,11.7,38.0,266.12,17.23
2018,11,7,7,15,432.5,28.5,0.85,12.3,78.0,391.2,301.13
2018,11,7,7,30,563.0,36.0,1.0,12.9,118.0,519.33,415.62
2018,11,7,7,45,631.0,41.0,1.15,13.5,163.0,601.23,483.06
2018,11,7,8,0,699.0,46.0,1.3,14.1,208.0,684.85,548.25
2018,11,7,8,15,741.5,49.5,1.45,14.8,253.0,745.48,593.41
2018,11,7,8,30,784.0,53.0,1.6,15.5,298.0,805.37,636.16
2018,11,7,8,45,812.0,55.5,1.75,16.15,339.5,849.29,666.17
2018,11,7,9,0,840.0,58.0,1.9,16.8,381.0,880.8,686.75
2018,11,7,9,15,858.5,60.0,2.05,17.5,417.5,909.87,705.11
2018,11,7,9,30,877.0,62.0,2.2,18.2,454.0,935.88,721.07
2018,11,7,9,45,889.5,63.5,2.35,18.85,484.5,952.08,730.29
2018,11,7,10,0,902.0,65.0,2.5,19.5,515.0,964.67,737.1
2018,11,7,10,15,911.5,66.5,2.6,20.0,539.5,970.59,739.39
2018,11,7,10,30,921.0,68.0,2.7,20.5,564.0,972.61,739.21
2018,11,7,10,45,927.5,68.0,2.8,21.05,581.0,965.87,733.11
2018,11,7,11,0,934.0,68.0,2.9,21.6,598.0,955.22,724.57
2018,11,7,11,15,937.0,69.0,2.95,22.0,608.0,938.72,712.23
2018,11,7,11,30,940.0,70.0,3.0,22.4,618.0,918.41,697.46
2018,11,7,11,45,941.0,70.0,3.1,22.75,619.5,891.43,678.71
2018,11,7,12,0,942.0,70.0,3.2,23.1,621.0,860.93,657.56
2018,11,7,12,15,940.0,69.5,3.2,23.3,614.5,824.09,631.72
2018,11,7,12,30,938.0,69.0,3.2,23.5,608.0,784.21,603.72
2018,11,7,12,45,933.5,68.0,3.25,23.75,594.0,739.16,572.01
2018,11,7,13,0,929.0,67.0,3.3,24.0,580.0,691.66,536.84
2018,11,7,13,15,921.5,66.0,3.3,24.05,558.5,640.1,497.12
2018,11,7,13,30,914.0,65.0,3.3,24.1,537.0,586.82,455.06
2018,11,7,13,45,902.5,63.5,3.3,24.15,508.5,529.52,408.73
2018,11,7,14,0,891.0,62.0,3.3,24.2,480.0,471.45,360.39
2018,11,7,14,15,874.0,60.5,3.3,24.05,445.5,410.7,308.82
2018,11,7,14,30,857.0,59.0,3.3,23.9,411.0,350.33,256.13
2018,11,7,14,45,833.5,56.5,3.3,23.75,371.5,287.88,201.06
2018,11,7,15,0,810.0,54.0,3.3,23.6,332.0,225.32,146.17
2018,11,7,15,15,774.5,51.0,3.3,23.6,288.5,163.89,95.1
2018,11,7,15,30,739.0,48.0,3.3,23.6,245.0,106.36,53.73
2018,11,7,15,45,686.0,44.0,2.55,22.25,200.0,51.7,28.29
2018,11,7,16,0,633.0,40.0,1.8,20.9,155.0,35.66,25.17
2018,11,7,16,15,542.5,34.0,1.7,19.7,112.5,30.55,20.4
2018,11,7,16,30,452.0,28.0,1.6,18.5,70.0,25.54,14.55
2018,11,7,16,45,282.0,19.0,1.5,17.3,40.0,16.01,0.0
2018,11,7,17,0,112.0,10.0,1.4,16.1,10.0,8.54,0.0
2018,11,7,17,15,56.0,5.0,1.4,15.75,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
